Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97971
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97687
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99182
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,4,N Current (Min),A,34.12
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,4,N Current (Max),A,68.88
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,4,N Current (RMS),A,47.62
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,42.75
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,71.88
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.25
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,44.62
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,58.62
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.25
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,74.38
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,109.62
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,89.38
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.25
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94568
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96005
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9281
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,3,N Current (Min),A,5.75
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,3,N Current (Max),A,18.88
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,3,N Current (RMS),A,9.62
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.88
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9541
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93399
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97876
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,2,N Current (Min),A,33.0
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,2,N Current (Max),A,56.25
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,2,N Current (RMS),A,43.88
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,74.5
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.12
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.38
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,56.38
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,76.75
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.38
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97671
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96182
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98373
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,1,N Current (Min),A,21.12
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,1,N Current (Max),A,11.75
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.5
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.25
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,busbar,,N Current (Min),A,75.38
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,busbar,,N Current (Max),A,121.12
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,busbar,,N Current (RMS),A,96.25
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,busbar,,L3 Current (Min),A,93.0
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,busbar,,L3 Current (Max),A,159.62
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,busbar,,L2 Current (Min),A,80.25
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,busbar,,L2 Current (Max),A,102.62
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,busbar,,L1 Current (Min),A,155.25
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,busbar,,L1 Current (Max),A,199.5
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T23:50:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97009
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97803
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99203
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,4,N Current (Min),A,38.62
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,4,N Current (Max),A,65.88
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,4,N Current (RMS),A,48.38
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,40.75
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,59.12
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.62
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,45.12
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,63.38
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.38
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,81.38
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,106.0
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.5
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.56
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95138
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94391
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94205
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,3,N Current (Min),A,6.25
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,3,N Current (Max),A,27.0
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.0
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.0
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91711
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93194
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97009
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,2,N Current (Min),A,30.25
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,2,N Current (Max),A,49.62
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,2,N Current (RMS),A,37.62
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.5
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,55.0
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,72.75
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96832
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97275
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99008
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,1,N Current (Min),A,26.5
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,1,N Current (Max),A,15.25
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,8.12
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.0
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.25
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.36
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,busbar,,N Current (Min),A,80.75
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,busbar,,N Current (Max),A,124.38
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,busbar,,N Current (RMS),A,100.25
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,busbar,,L3 Current (Min),A,87.5
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,busbar,,L3 Current (Max),A,123.5
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.88
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,busbar,,L2 Current (Min),A,80.62
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,busbar,,L2 Current (Max),A,104.25
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,busbar,,L1 Current (Min),A,161.38
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,busbar,,L1 Current (Max),A,205.88
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.25
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T23:40:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97086
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98148
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99237
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,4,N Current (Min),A,35.88
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,4,N Current (Max),A,76.5
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,4,N Current (RMS),A,52.88
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,41.25
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,83.62
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.88
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,45.62
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,65.25
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,74.0
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,119.88
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,96.5
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95257
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95221
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94656
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,3,N Current (Min),A,6.25
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,3,N Current (Max),A,31.62
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,3,N Current (RMS),A,12.88
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.0
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.38
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.13
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9259
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93933
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97736
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,2,N Current (Min),A,32.38
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,2,N Current (Max),A,56.12
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,2,N Current (RMS),A,40.75
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,88.25
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.75
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,87.62
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,55.62
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,125.0
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.25
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.5
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96674
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97778
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98639
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,1,N Current (Min),A,16.25
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,1,N Current (Max),A,12.5
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.0
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.08
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.42
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.52
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.72
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,busbar,,N Current (Min),A,82.0
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,busbar,,N Current (Max),A,130.5
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,busbar,,L3 Current (Min),A,88.5
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,busbar,,L3 Current (Max),A,169.12
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.62
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,busbar,,L2 Current (Min),A,81.5
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,busbar,,L2 Current (Max),A,145.12
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.62
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,busbar,,L1 Current (Min),A,160.62
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,busbar,,L1 Current (Max),A,255.38
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.12
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T23:30:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97269
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97903
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99582
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,4,N Current (Min),A,39.38
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,4,N Current (Max),A,99.5
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,4,N Current (RMS),A,71.5
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,41.75
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,63.25
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.25
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,47.5
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,59.12
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.12
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,83.88
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,145.88
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,116.25
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9808
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95602
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96277
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,3,N Current (Min),A,6.38
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,3,N Current (Max),A,18.5
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,3,N Current (RMS),A,13.12
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.25
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.19
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.13
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9227
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94437
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97855
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,2,N Current (Min),A,27.0
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,2,N Current (Max),A,52.12
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,2,N Current (RMS),A,38.0
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,88.62
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,90.12
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,56.0
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,124.25
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.62
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.94
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97015
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97479
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98291
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,1,N Current (Min),A,20.62
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,1,N Current (Max),A,11.88
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,13.5
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.38
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.28
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.44
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
