Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.66
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.39
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,busbar,,N Current (Min),A,89.5
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,busbar,,N Current (Max),A,146.75
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,busbar,,N Current (RMS),A,117.38
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,busbar,,L3 Current (Min),A,86.5
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,busbar,,L3 Current (Max),A,150.88
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.62
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,busbar,,L2 Current (Min),A,83.38
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,busbar,,L2 Current (Max),A,144.88
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.25
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,busbar,,L1 Current (Min),A,172.5
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,busbar,,L1 Current (Max),A,255.25
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.25
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T23:20:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96555
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98373
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99606
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,4,N Current (Min),A,49.25
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,4,N Current (Max),A,95.38
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,4,N Current (RMS),A,73.75
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,41.38
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,72.12
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,47.38
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,71.38
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.75
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,103.0
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,150.38
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,121.38
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9285
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96506
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95474
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,3,N Current (Min),A,6.25
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,3,N Current (Max),A,15.12
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,3,N Current (RMS),A,7.88
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92291
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97012
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98346
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,2,N Current (Min),A,27.75
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,2,N Current (Max),A,75.62
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,2,N Current (RMS),A,41.75
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.12
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,69.12
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.75
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,56.75
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,109.38
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.25
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.75
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.25
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96338
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97156
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98828
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,1,N Current (Min),A,18.62
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,1,N Current (Max),A,13.12
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.52
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.52
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.73
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,busbar,,N Current (Min),A,96.12
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,busbar,,N Current (Max),A,182.88
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,busbar,,N Current (RMS),A,127.0
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,busbar,,L3 Current (Min),A,87.62
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,busbar,,L3 Current (Max),A,125.5
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.38
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,busbar,,L2 Current (Min),A,88.0
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,busbar,,L2 Current (Max),A,149.88
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.12
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,busbar,,L1 Current (Min),A,186.25
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,busbar,,L1 Current (Max),A,280.25
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.62
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T23:10:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98694
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97406
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99579
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,4,N Current (Min),A,44.75
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,4,N Current (Max),A,100.5
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,4,N Current (RMS),A,72.0
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,46.38
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,98.62
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.38
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,40.5
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,64.0
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.62
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,94.0
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,155.12
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,125.12
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93591
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.978
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95297
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,3,N Current (Min),A,7.5
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,3,N Current (Max),A,34.62
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,44.5
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.81
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95651
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98532
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99304
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,2,N Current (Min),A,24.38
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,2,N Current (Max),A,85.5
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,2,N Current (RMS),A,55.38
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,94.0
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,128.62
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,65.75
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,153.75
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,100.12
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.62
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97333
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98669
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98746
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,1,N Current (Min),A,23.38
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,1,N Current (Max),A,14.62
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.5
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.06
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,busbar,,N Current (Min),A,81.5
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,busbar,,N Current (Max),A,174.75
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,busbar,,N Current (RMS),A,129.62
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,busbar,,L3 Current (Min),A,102.5
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,busbar,,L3 Current (Max),A,185.38
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.12
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,busbar,,L2 Current (Min),A,105.62
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,busbar,,L2 Current (Max),A,196.0
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.38
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,busbar,,L1 Current (Min),A,192.62
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,busbar,,L1 Current (Max),A,316.5
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.62
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T23:00:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98605
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9729
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99478
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,4,N Current (Min),A,43.88
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,4,N Current (Max),A,108.5
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,4,N Current (RMS),A,71.62
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,45.88
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,106.12
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.12
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,40.5
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,70.0
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.62
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,86.88
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,160.0
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,124.75
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.19
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92602
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9791
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99506
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,3,N Current (Min),A,8.25
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,3,N Current (Max),A,58.5
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,3,N Current (RMS),A,34.38
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,68.5
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96713
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9675
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99219
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,2,N Current (Min),A,31.12
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,2,N Current (Max),A,100.0
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,2,N Current (RMS),A,64.62
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,72.62
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.12
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,51.75
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,70.12
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,130.12
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,105.38
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.75
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97018
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99316
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98999
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,1,N Current (Min),A,25.5
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,1,N Current (Max),A,19.38
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.62
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.34
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.17
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,busbar,,N Current (Min),A,124.38
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,busbar,,N Current (Max),A,253.88
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,busbar,,N Current (RMS),A,176.38
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,busbar,,L3 Current (Min),A,91.88
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,busbar,,L3 Current (Max),A,205.62
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.75
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,busbar,,L2 Current (Min),A,94.0
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,busbar,,L2 Current (Max),A,137.75
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,busbar,,L1 Current (Min),A,244.88
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,busbar,,L1 Current (Max),A,351.88
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.62
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T22:50:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97147
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97992
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99121
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,4,N Current (Min),A,27.25
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,4,N Current (Max),A,82.12
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,4,N Current (RMS),A,55.38
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,46.12
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,90.0
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,40.75
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,111.75
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,83.62
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,129.5
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,102.62
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.25
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91168
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97092
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96994
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,3,N Current (Min),A,6.5
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,3,N Current (Max),A,50.62
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,3,N Current (RMS),A,23.5
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,60.75
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95065
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95972
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98489
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,2,N Current (Min),A,34.38
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,2,N Current (Max),A,60.88
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,2,N Current (RMS),A,47.12
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,97.5
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,92.5
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,67.38
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,126.38
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.25
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.69
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
