Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97723
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98178
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98862
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,1,N Current (Min),A,24.75
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,1,N Current (Max),A,15.75
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.38
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.81
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.64
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,busbar,,N Current (Min),A,77.12
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,busbar,,N Current (Max),A,182.38
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,busbar,,N Current (RMS),A,134.88
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,busbar,,L3 Current (Min),A,96.75
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,busbar,,L3 Current (Max),A,159.0
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,busbar,,L2 Current (Min),A,89.75
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,busbar,,L2 Current (Max),A,172.25
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.38
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,busbar,,L1 Current (Min),A,197.0
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,busbar,,L1 Current (Max),A,289.75
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.38
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T22:40:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99118
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98669
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98761
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,4,N Current (Min),A,27.38
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,4,N Current (Max),A,65.12
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,4,N Current (RMS),A,39.88
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,78.5
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,118.88
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,92.88
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,50.88
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,116.0
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.25
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,80.62
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,113.62
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,96.25
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.0
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.44
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88745
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95233
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92804
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,3,N Current (Min),A,6.5
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,3,N Current (Max),A,13.75
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,3,N Current (RMS),A,7.62
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96371
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97858
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98636
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,2,N Current (Min),A,33.38
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,2,N Current (Max),A,83.62
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,2,N Current (RMS),A,50.38
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,83.88
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.88
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,61.0
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,71.88
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,118.62
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.0
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.32
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97656
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97906
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98892
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,1,N Current (Min),A,24.5
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,1,N Current (Max),A,14.25
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.75
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.38
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,busbar,,N Current (Min),A,71.12
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,busbar,,N Current (Max),A,147.12
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,busbar,,N Current (RMS),A,98.25
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,busbar,,L3 Current (Min),A,134.12
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,busbar,,L3 Current (Max),A,190.88
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.38
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,busbar,,L2 Current (Min),A,102.75
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,busbar,,L2 Current (Max),A,176.0
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.25
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,busbar,,L1 Current (Min),A,184.75
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,busbar,,L1 Current (Max),A,263.25
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.62
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T22:30:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98505
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99002
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99011
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,4,N Current (Min),A,27.0
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,4,N Current (Max),A,60.88
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,4,N Current (RMS),A,42.62
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,46.38
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,117.25
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.75
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,64.62
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,103.88
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,86.25
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,89.25
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,125.38
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,102.62
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.5
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.25
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92172
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95047
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95819
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,3,N Current (Min),A,7.0
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,3,N Current (Max),A,26.38
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,3,N Current (RMS),A,13.62
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.62
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97391
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98114
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99094
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,2,N Current (Min),A,34.5
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,2,N Current (Max),A,73.75
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,2,N Current (RMS),A,52.0
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.88
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,77.88
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.38
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,59.62
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.88
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,80.75
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,111.88
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.75
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.44
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97534
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98016
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99054
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,1,N Current (Min),A,25.5
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,1,N Current (Max),A,17.38
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,busbar,,N Current (Min),A,82.62
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,busbar,,N Current (Max),A,138.25
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,busbar,,L3 Current (Min),A,134.25
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,busbar,,L3 Current (Max),A,203.62
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,busbar,,L2 Current (Min),A,120.5
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,busbar,,L2 Current (Max),A,178.62
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.25
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,busbar,,L1 Current (Min),A,200.38
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,busbar,,L1 Current (Max),A,289.75
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.25
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T22:20:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97702
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98987
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9892
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,4,N Current (Min),A,28.88
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,4,N Current (Max),A,64.0
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,4,N Current (RMS),A,48.12
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,46.88
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,97.75
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.75
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,54.12
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,114.38
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,88.0
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,88.62
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,116.88
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,99.5
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.69
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92398
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96286
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90997
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,3,N Current (Min),A,7.0
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,3,N Current (Max),A,15.38
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,3,N Current (RMS),A,9.12
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98141
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95746
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9866
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,2,N Current (Min),A,39.62
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,2,N Current (Max),A,65.75
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,2,N Current (RMS),A,52.12
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,64.88
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,79.38
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.12
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.12
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,67.25
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,98.38
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.75
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.88
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97574
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98923
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98892
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,1,N Current (Min),A,28.0
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,1,N Current (Max),A,15.75
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.0
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.06
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.33
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,busbar,,N Current (Min),A,73.75
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,busbar,,N Current (Max),A,121.88
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,busbar,,N Current (RMS),A,93.62
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,busbar,,L3 Current (Min),A,137.25
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,busbar,,L3 Current (Max),A,189.75
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.62
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,busbar,,L2 Current (Min),A,105.38
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,busbar,,L2 Current (Max),A,188.25
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.75
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,busbar,,L1 Current (Min),A,194.0
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,busbar,,L1 Current (Max),A,249.75
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.62
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T22:10:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96619
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98553
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98877
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,4,N Current (Min),A,40.75
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,4,N Current (Max),A,75.5
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,4,N Current (RMS),A,55.38
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,44.88
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,69.38
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.38
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,51.88
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,97.0
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.5
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,86.75
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,132.5
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,105.75
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.19
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86441
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96915
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93295
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,3,N Current (Min),A,7.12
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,3,N Current (Max),A,15.12
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,3,N Current (RMS),A,8.25
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97321
