Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96548
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9848
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,2,N Current (Min),A,37.25
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,2,N Current (Max),A,60.88
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,2,N Current (RMS),A,51.5
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.0
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,78.88
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,56.12
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.12
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,76.62
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,100.62
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.75
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.56
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99088
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98019
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98889
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,1,N Current (Min),A,37.5
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,1,N Current (Max),A,14.75
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.75
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.62
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.62
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.2
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.89
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,busbar,,N Current (Min),A,84.88
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,busbar,,N Current (Max),A,142.62
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,busbar,,N Current (RMS),A,108.0
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,busbar,,L3 Current (Min),A,114.0
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,busbar,,L3 Current (Max),A,205.0
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.62
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,busbar,,L2 Current (Min),A,105.0
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,busbar,,L2 Current (Max),A,160.38
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.88
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,busbar,,L1 Current (Min),A,202.62
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,busbar,,L1 Current (Max),A,251.75
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T22:00:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96588
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99365
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99274
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,4,N Current (Min),A,47.5
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,4,N Current (Max),A,108.5
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,4,N Current (RMS),A,77.0
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,43.88
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,69.62
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.88
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,63.25
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,125.0
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,102.38
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,97.62
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,164.88
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,132.38
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.69
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93304
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96582
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96429
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,3,N Current (Min),A,7.12
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,3,N Current (Max),A,38.62
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,3,N Current (RMS),A,16.75
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,46.5
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94577
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98001
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98578
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,2,N Current (Min),A,35.0
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,2,N Current (Max),A,65.38
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,2,N Current (RMS),A,48.88
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.75
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.25
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,81.5
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,77.88
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,121.0
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.62
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.88
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98856
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97415
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98846
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,1,N Current (Min),A,23.12
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,1,N Current (Max),A,13.38
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.38
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.47
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.66
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.58
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.69
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,busbar,,N Current (Min),A,103.88
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,busbar,,N Current (Max),A,191.25
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,busbar,,N Current (RMS),A,144.62
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,busbar,,L3 Current (Min),A,97.38
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,busbar,,L3 Current (Max),A,151.0
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.38
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,busbar,,L2 Current (Min),A,116.38
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,busbar,,L2 Current (Max),A,232.75
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.88
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,busbar,,L1 Current (Min),A,213.12
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,busbar,,L1 Current (Max),A,332.62
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T21:50:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.44
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97195
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9971
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99106
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,4,N Current (Min),A,46.62
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,4,N Current (Max),A,100.0
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,4,N Current (RMS),A,73.75
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,47.38
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,75.5
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,105.62
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,162.12
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,133.12
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,88.88
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,160.0
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,117.88
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.31
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99637
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95825
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95538
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,3,N Current (Min),A,28.88
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,3,N Current (Max),A,43.0
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,3,N Current (RMS),A,34.5
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.25
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,54.0
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.62
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97067
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97467
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98355
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,2,N Current (Min),A,33.88
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,2,N Current (Max),A,85.5
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,2,N Current (RMS),A,53.88
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.62
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,67.25
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.62
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,74.5
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.75
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,75.62
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,129.0
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.38
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99442
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98691
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98285
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,1,N Current (Min),A,33.38
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,1,N Current (Max),A,18.88
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.75
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.78
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.02
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.19
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.86
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,busbar,,N Current (Min),A,68.12
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,busbar,,N Current (Max),A,125.5
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,busbar,,N Current (RMS),A,87.38
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,busbar,,L3 Current (Min),A,143.38
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,busbar,,L3 Current (Max),A,228.75
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.62
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,busbar,,L2 Current (Min),A,163.75
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,busbar,,L2 Current (Max),A,233.0
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.75
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,busbar,,L1 Current (Min),A,206.62
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,busbar,,L1 Current (Max),A,314.5
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.88
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T21:40:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96808
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99731
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99365
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,35.0
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,4,N Current (Min),A,69.38
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,4,N Current (Max),A,109.5
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,4,N Current (RMS),A,92.0
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,43.5
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,72.38
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.62
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,127.88
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,171.5
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,147.38
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,119.12
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,167.75
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,139.25
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99664
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94006
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94626
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,3,N Current (Min),A,31.0
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,3,N Current (Max),A,54.5
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,3,N Current (RMS),A,39.0
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,45.25
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,64.25
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97006
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97772
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99231
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,2,N Current (Min),A,59.62
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,2,N Current (Max),A,86.12
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,2,N Current (RMS),A,72.88
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,46.0
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,77.62
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.12
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,63.5
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.75
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,104.75
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,134.0
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,118.25
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.5
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99924
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98648
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98416
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,1,N Current (Min),A,34.62
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,1,N Current (Max),A,28.0
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.0
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.5
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.88
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.77
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.0
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.41
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,busbar,,L1 Active Power,kW,69.0
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,busbar,,N Current (Min),A,80.62
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,busbar,,N Current (Max),A,128.75
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,busbar,,N Current (RMS),A,104.12
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,busbar,,L3 Current (Min),A,185.25
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,busbar,,L3 Current (Max),A,224.38
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.88
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,busbar,,L2 Current (Min),A,192.12
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,busbar,,L2 Current (Max),A,253.12
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.38
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,busbar,,L1 Current (Min),A,263.62
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,busbar,,L1 Current (Max),A,331.0
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.12
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T21:30:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.25
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95755
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99197
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99481
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,4,N Current (Min),A,49.5
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,4,N Current (Max),A,106.12
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,4,N Current (RMS),A,85.5
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,42.38
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,54.12
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.75
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,70.62
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,153.75
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,106.88
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,91.75
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,163.5
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,135.5
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99454
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9621
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9379
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
