Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,3,N Current (Min),A,14.38
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,3,N Current (Max),A,60.25
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,3,N Current (RMS),A,34.0
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,66.5
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.25
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.38
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95358
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97665
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97995
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,2,N Current (Min),A,32.25
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,2,N Current (Max),A,75.62
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,2,N Current (RMS),A,42.0
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.0
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,57.0
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,59.12
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.25
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,69.0
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,123.25
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.75
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98614
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97189
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98038
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,1,N Current (Min),A,39.38
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,1,N Current (Max),A,19.38
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.38
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.69
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,busbar,,N Current (Min),A,77.75
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,busbar,,N Current (Max),A,141.25
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,busbar,,N Current (RMS),A,104.38
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,busbar,,L3 Current (Min),A,114.5
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,busbar,,L3 Current (Max),A,218.25
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.38
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,busbar,,L2 Current (Min),A,131.12
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,busbar,,L2 Current (Max),A,234.0
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.88
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,busbar,,L1 Current (Min),A,195.25
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,busbar,,L1 Current (Max),A,294.75
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T21:20:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.0
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96454
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99423
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99213
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,4,N Current (Min),A,48.62
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,4,N Current (Max),A,84.62
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,4,N Current (RMS),A,66.5
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,44.0
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,68.62
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.25
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,75.12
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,144.5
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,109.5
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,94.38
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,132.88
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,112.0
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99112
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96493
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95026
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,3,N Current (Min),A,11.5
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,3,N Current (Max),A,32.12
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,3,N Current (RMS),A,21.38
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.75
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9682
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97345
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98474
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,2,N Current (Min),A,31.38
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,2,N Current (Max),A,61.38
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,2,N Current (RMS),A,43.38
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,75.25
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.75
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,59.12
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.62
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,70.12
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,99.25
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98596
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9624
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.983
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,1,N Current (Min),A,17.5
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,1,N Current (Max),A,11.38
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.5
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.75
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.48
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,busbar,,N Current (Min),A,81.5
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,busbar,,N Current (Max),A,121.25
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,busbar,,N Current (RMS),A,98.25
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,busbar,,L3 Current (Min),A,140.75
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,busbar,,L3 Current (Max),A,190.75
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.12
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,busbar,,L2 Current (Min),A,133.25
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,busbar,,L2 Current (Max),A,221.62
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.38
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,busbar,,L1 Current (Min),A,209.88
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,busbar,,L1 Current (Max),A,253.25
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T21:10:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.44
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96967
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9888
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9903
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,4,N Current (Min),A,34.62
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,4,N Current (Max),A,77.38
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,4,N Current (RMS),A,52.75
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,48.75
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,74.5
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.38
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,57.62
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,126.62
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.88
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,88.75
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,128.25
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,106.25
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99048
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96017
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91531
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,3,N Current (Min),A,14.12
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,3,N Current (Max),A,38.12
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,3,N Current (RMS),A,27.5
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.62
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.12
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.75
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95117
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94781
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98602
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,2,N Current (Min),A,41.88
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,2,N Current (Max),A,62.0
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,2,N Current (RMS),A,52.12
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,117.5
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.88
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,95.0
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.38
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,76.88
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,142.0
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.38
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,16.19
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.94
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97275
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97263
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97922
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,1,N Current (Min),A,22.25
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,1,N Current (Max),A,14.75
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.5
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.72
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.81
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.59
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,busbar,,N Current (Min),A,90.25
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,busbar,,N Current (Max),A,129.12
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,busbar,,N Current (RMS),A,106.25
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,busbar,,L3 Current (Min),A,123.38
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,busbar,,L3 Current (Max),A,214.12
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.25
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,busbar,,L2 Current (Min),A,115.38
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,busbar,,L2 Current (Max),A,181.0
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,busbar,,L1 Current (Min),A,203.62
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,busbar,,L1 Current (Max),A,281.62
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.62
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T21:00:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96976
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99164
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99246
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,4,N Current (Min),A,38.75
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,4,N Current (Max),A,103.12
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,4,N Current (RMS),A,70.0
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,50.12
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,72.12
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.88
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,68.75
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,110.38
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,90.12
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,88.62
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,166.62
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,129.12
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98614
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9555
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91321
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,3,N Current (Min),A,9.5
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,3,N Current (Max),A,22.5
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,3,N Current (RMS),A,16.12
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.38
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96667
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94952
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9888
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,2,N Current (Min),A,44.88
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,2,N Current (Max),A,77.62
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,2,N Current (RMS),A,61.12
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.38
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,119.62
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,102.75
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,83.88
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,146.38
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.62
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.0
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95489
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98343
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9762
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,1,N Current (Min),A,25.0
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,1,N Current (Max),A,17.12
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.5
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.44
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.17
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.28
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,busbar,,N Current (Min),A,97.75
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,busbar,,N Current (Max),A,181.38
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,131.88
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,busbar,,L3 Current (Min),A,125.62
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,busbar,,L3 Current (Max),A,204.62
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.62
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,busbar,,L2 Current (Min),A,127.12
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,busbar,,L2 Current (Max),A,237.12
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,busbar,,L1 Current (Min),A,211.12
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,busbar,,L1 Current (Max),A,304.38
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.25
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T20:50:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97253
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99136
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98947
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,4,N Current (Min),A,34.88
