Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,4,N Current (Max),A,108.88
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,4,N Current (RMS),A,65.62
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,49.62
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,85.62
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.25
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,63.38
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,126.5
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,96.12
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,86.25
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,164.38
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,117.38
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.37
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96933
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96881
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91727
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,3,N Current (Min),A,8.0
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,3,N Current (Max),A,21.75
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,3,N Current (RMS),A,13.12
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9758
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94302
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98633
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,2,N Current (Min),A,42.38
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,2,N Current (Max),A,71.12
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,2,N Current (RMS),A,57.38
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,48.38
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,98.38
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.12
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,52.0
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,79.0
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,103.75
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.75
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.87
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93896
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97113
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97882
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,1,N Current (Min),A,32.0
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,1,N Current (Max),A,18.38
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,12.38
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.25
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,busbar,,N Current (Min),A,84.25
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,busbar,,N Current (Max),A,172.12
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,120.0
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,busbar,,L3 Current (Min),A,124.62
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,busbar,,L3 Current (Max),A,201.5
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.25
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,busbar,,L2 Current (Min),A,115.62
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,busbar,,L2 Current (Max),A,206.0
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,busbar,,L1 Current (Min),A,206.75
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,busbar,,L1 Current (Max),A,295.38
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.88
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T20:40:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.62
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98379
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98935
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99243
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,4,N Current (Min),A,28.75
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,4,N Current (Max),A,114.25
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,4,N Current (RMS),A,69.5
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,49.5
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,103.62
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.25
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,52.0
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,116.12
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.62
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,98.38
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,166.62
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,138.38
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.87
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.31
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97568
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95746
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92523
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,3,N Current (Min),A,7.88
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,3,N Current (Max),A,26.25
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,3,N Current (RMS),A,14.5
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.38
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97726
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97998
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98877
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,2,N Current (Min),A,41.12
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,2,N Current (Max),A,74.25
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,2,N Current (RMS),A,56.88
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,45.88
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,151.25
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.38
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,110.88
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,82.75
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,149.5
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,103.75
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,16.13
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94424
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98734
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98154
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,1,N Current (Min),A,35.62
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,1,N Current (Max),A,18.38
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.62
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.89
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.09
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.11
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,busbar,,N Current (Min),A,89.25
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,busbar,,N Current (Max),A,175.75
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,130.88
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,busbar,,L3 Current (Min),A,119.0
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,busbar,,L3 Current (Max),A,263.62
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,busbar,,L2 Current (Min),A,135.38
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,busbar,,L2 Current (Max),A,233.88
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.12
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,busbar,,L1 Current (Min),A,225.25
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,busbar,,L1 Current (Max),A,313.75
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.75
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T20:30:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9892
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98639
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98584
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,4,N Current (Min),A,32.5
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,4,N Current (Max),A,75.75
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,4,N Current (RMS),A,51.75
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,51.12
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,128.75
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,95.25
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,54.12
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,106.12
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.38
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,89.12
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,135.12
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,107.38
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.5
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98538
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95639
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88751
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,3,N Current (Min),A,8.0
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,3,N Current (Max),A,29.0
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,3,N Current (RMS),A,16.75
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.25
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97482
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96426
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98737
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,2,N Current (Min),A,44.62
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,2,N Current (Max),A,86.12
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,2,N Current (RMS),A,63.88
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,69.25
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.12
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,71.75
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.38
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,80.62
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,126.5
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,101.88
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.81
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95056
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99152
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97806
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,1,N Current (Min),A,26.0
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,1,N Current (Max),A,15.38
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.88
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.94
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.56
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.62
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.25
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,busbar,,N Current (Min),A,88.75
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,busbar,,N Current (Max),A,141.0
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,114.88
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,busbar,,L3 Current (Min),A,127.75
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,busbar,,L3 Current (Max),A,221.25
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.12
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,busbar,,L2 Current (Min),A,123.5
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,busbar,,L2 Current (Max),A,194.62
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.88
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,busbar,,L1 Current (Min),A,198.5
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,busbar,,L1 Current (Max),A,275.62
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.25
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T20:20:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98102
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98907
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9855
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,4,N Current (Min),A,33.12
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,4,N Current (Max),A,72.12
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,4,N Current (RMS),A,45.88
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,50.88
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,114.0
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.38
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,58.25
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,116.38
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,83.88
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,85.0
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,133.62
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,102.62
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.19
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97147
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95654
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91064
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,3,N Current (Min),A,8.38
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,3,N Current (Max),A,18.25
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,3,N Current (RMS),A,12.38
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97452
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96249
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98318
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,2,N Current (Min),A,43.75
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,2,N Current (Max),A,75.25
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,2,N Current (RMS),A,57.88
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,105.12
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.88
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,105.75
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,81.75
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,147.12
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.25
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94784
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9826
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98514
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,1,N Current (Min),A,27.0
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,1,N Current (Max),A,15.38
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.25
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.38
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.56
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.73
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.67
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,busbar,,N Current (Min),A,90.38
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,busbar,,N Current (Max),A,139.38
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,109.62
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,busbar,,L3 Current (Min),A,127.38
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,busbar,,L3 Current (Max),A,226.88
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.38
