Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,busbar,,L2 Current (Min),A,126.5
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,busbar,,L2 Current (Max),A,208.25
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.25
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,busbar,,L1 Current (Min),A,201.88
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,busbar,,L1 Current (Max),A,283.88
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.38
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T20:10:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97592
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98907
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99011
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,4,N Current (Min),A,33.0
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,4,N Current (Max),A,86.75
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,4,N Current (RMS),A,55.62
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,48.0
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,111.38
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.88
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,61.38
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,101.75
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.75
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,88.88
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,159.25
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,118.25
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9494
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93594
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92999
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,3,N Current (Min),A,8.5
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,3,N Current (Max),A,20.38
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,3,N Current (RMS),A,13.25
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97113
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96246
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97916
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,2,N Current (Min),A,40.75
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,2,N Current (Max),A,61.62
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,2,N Current (RMS),A,51.12
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.75
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.88
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.25
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.38
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.88
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,74.62
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,98.38
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.25
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.69
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97842
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97107
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98245
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,1,N Current (Min),A,18.75
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,1,N Current (Max),A,11.25
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.33
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.3
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.5
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,busbar,,N Current (Min),A,91.25
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,busbar,,N Current (Max),A,154.75
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,118.88
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,busbar,,L3 Current (Min),A,114.38
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,busbar,,L3 Current (Max),A,187.88
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.38
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,busbar,,L2 Current (Min),A,126.12
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,busbar,,L2 Current (Max),A,171.12
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.88
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,busbar,,L1 Current (Min),A,192.38
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,busbar,,L1 Current (Max),A,285.5
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T20:00:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97385
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9913
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9892
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,4,N Current (Min),A,38.62
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,4,N Current (Max),A,70.75
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,4,N Current (RMS),A,51.88
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,49.12
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,79.38
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.25
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,68.75
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,117.75
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,88.5
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,88.25
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,135.88
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,109.5
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.94
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93359
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95746
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95068
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,3,N Current (Min),A,8.38
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,3,N Current (Max),A,20.38
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,3,N Current (RMS),A,11.25
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95834
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95712
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9859
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,2,N Current (Min),A,45.75
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,2,N Current (Max),A,90.62
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,2,N Current (RMS),A,65.12
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.88
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,61.12
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.12
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.12
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,50.25
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,83.12
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,122.62
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,98.75
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98291
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98303
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97971
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,1,N Current (Min),A,25.12
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,1,N Current (Max),A,12.75
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.62
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.0
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.97
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.7
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.52
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.33
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,busbar,,N Current (Min),A,103.25
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,busbar,,N Current (Max),A,160.88
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,126.5
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,busbar,,L3 Current (Min),A,109.25
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,busbar,,L3 Current (Max),A,147.88
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.38
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,busbar,,L2 Current (Min),A,133.25
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,busbar,,L2 Current (Max),A,190.5
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.88
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,busbar,,L1 Current (Min),A,202.25
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,busbar,,L1 Current (Max),A,281.38
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.25
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T19:50:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97705
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99142
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99011
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,4,N Current (Min),A,29.38
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,4,N Current (Max),A,71.5
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,4,N Current (RMS),A,48.75
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,53.25
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,102.75
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.25
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,78.0
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,119.0
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,94.0
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,89.38
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,139.5
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,110.25
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.44
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90381
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95126
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94797
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,3,N Current (Min),A,8.38
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,3,N Current (Max),A,19.0
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,3,N Current (RMS),A,10.88
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97403
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96014
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99011
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,2,N Current (Min),A,47.38
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,2,N Current (Max),A,113.62
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,2,N Current (RMS),A,75.25
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.62
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,69.12
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.25
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,54.12
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.12
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,87.88
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,150.62
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,113.75
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.94
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.44
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96857
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98987
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98224
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,1,N Current (Min),A,36.5
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,1,N Current (Max),A,25.5
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.88
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.0
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.78
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.55
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.48
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.25
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,busbar,,N Current (Min),A,77.75
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,busbar,,N Current (Max),A,167.38
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,127.12
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,busbar,,L3 Current (Min),A,114.38
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,busbar,,L3 Current (Max),A,204.25
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.62
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,busbar,,L2 Current (Min),A,149.75
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,busbar,,L2 Current (Max),A,220.38
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.38
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,busbar,,L1 Current (Min),A,215.75
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,busbar,,L1 Current (Max),A,309.12
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T19:40:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97598
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98972
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99115
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,4,N Current (Min),A,37.12
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,4,N Current (Max),A,96.12
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,4,N Current (RMS),A,57.0
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,54.62
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,93.88
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.5
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,77.5
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,121.38
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,97.0
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,96.62
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,163.0
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,124.62
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.44
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90106
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95276
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95404
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,3,N Current (Min),A,8.88
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,3,N Current (Max),A,26.12
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,3,N Current (RMS),A,12.25
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.0
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97885
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97693
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9845
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,2,N Current (Min),A,34.88
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,2,N Current (Max),A,92.38
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,2,N Current (RMS),A,55.25
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.75
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,102.62
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.62
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,71.88
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.25
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,75.12
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,141.0
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,97.38
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.0
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.0
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9538
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98209
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98007
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,1,N Current (Min),A,34.62
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,1,N Current (Max),A,16.88
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.38
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
