Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.36
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.66
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.61
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.33
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.72
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.2
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,busbar,,N Current (Min),A,97.75
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,busbar,,N Current (Max),A,148.88
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,121.38
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,busbar,,L3 Current (Min),A,112.38
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,busbar,,L3 Current (Max),A,181.25
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,busbar,,L2 Current (Min),A,128.12
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,busbar,,L2 Current (Max),A,232.0
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.88
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,busbar,,L1 Current (Min),A,228.5
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,busbar,,L1 Current (Max),A,288.75
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.62
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T19:30:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96753
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98624
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98984
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,4,N Current (Min),A,46.38
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,4,N Current (Max),A,99.5
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,4,N Current (RMS),A,65.38
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,47.88
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,75.25
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.12
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,55.0
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,116.75
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,87.38
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,96.12
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,170.5
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,125.0
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.31
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93491
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94522
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9783
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,3,N Current (Min),A,7.62
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,3,N Current (Max),A,36.88
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,3,N Current (RMS),A,17.88
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.62
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.38
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99216
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98056
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98193
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,2,N Current (Min),A,32.0
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,2,N Current (Max),A,70.0
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,2,N Current (RMS),A,47.12
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,78.25
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,109.5
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,91.12
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.88
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,74.0
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,74.5
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,107.88
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.5
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.69
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.75
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95819
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95746
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98141
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,1,N Current (Min),A,17.38
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,1,N Current (Max),A,12.25
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,9.25
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.95
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.59
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.88
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.7
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.05
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.81
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,busbar,,N Current (Min),A,80.38
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,busbar,,N Current (Max),A,144.0
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,109.75
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,busbar,,L3 Current (Min),A,148.5
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,busbar,,L3 Current (Max),A,214.0
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,busbar,,L2 Current (Min),A,125.25
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,busbar,,L2 Current (Max),A,219.25
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.38
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,busbar,,L1 Current (Min),A,224.62
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,busbar,,L1 Current (Max),A,286.75
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.38
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T19:20:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97125
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98499
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98996
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,4,N Current (Min),A,41.0
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,4,N Current (Max),A,84.5
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,4,N Current (RMS),A,62.38
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,48.5
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,88.12
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.62
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,61.5
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,96.38
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.62
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,97.12
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,145.88
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,123.12
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9538
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97528
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93542
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,3,N Current (Min),A,7.75
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,3,N Current (Max),A,47.38
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,3,N Current (RMS),A,26.62
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.75
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,55.62
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98569
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97894
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98718
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,2,N Current (Min),A,31.5
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,2,N Current (Max),A,69.5
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,2,N Current (RMS),A,51.12
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,51.5
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,96.12
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.25
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.5
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,95.0
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.12
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,87.75
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,120.88
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.5
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.62
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.56
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96509
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98831
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98218
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,1,N Current (Min),A,27.5
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,1,N Current (Max),A,15.25
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.88
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.19
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.77
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.48
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.48
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.31
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.55
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,busbar,,N Current (Min),A,82.0
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,busbar,,N Current (Max),A,138.12
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,110.5
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,busbar,,L3 Current (Min),A,143.12
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,busbar,,L3 Current (Max),A,209.38
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,busbar,,L2 Current (Min),A,132.75
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,busbar,,L2 Current (Max),A,210.62
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.88
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,busbar,,L1 Current (Min),A,229.5
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,busbar,,L1 Current (Max),A,281.62
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T19:10:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97626
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98962
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99173
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,4,N Current (Min),A,40.88
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,4,N Current (Max),A,77.38
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,4,N Current (RMS),A,57.25
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,53.88
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,90.75
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.12
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,76.0
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,108.62
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.88
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,104.75
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,146.88
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,126.5
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.44
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94235
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96091
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94665
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,3,N Current (Min),A,8.25
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,3,N Current (Max),A,28.38
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,3,N Current (RMS),A,13.25
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.0
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97452
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97678
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98599
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,2,N Current (Min),A,34.88
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,2,N Current (Max),A,84.0
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,2,N Current (RMS),A,52.62
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,51.75
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,76.38
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.62
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,81.62
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.25
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,80.75
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,126.12
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,101.38
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.56
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97586
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98727
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98346
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,1,N Current (Min),A,26.12
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,1,N Current (Max),A,17.38
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.12
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.31
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.7
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.86
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.75
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.08
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.62
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,busbar,,N Current (Min),A,94.38
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,busbar,,N Current (Max),A,160.25
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,120.12
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,busbar,,L3 Current (Min),A,136.25
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,busbar,,L3 Current (Max),A,187.0
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,busbar,,L2 Current (Min),A,140.5
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,busbar,,L2 Current (Max),A,212.75
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.38
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,busbar,,L1 Current (Min),A,236.62
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,busbar,,L1 Current (Max),A,293.5
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.75
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T19:00:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96548
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98813
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98938
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,4,N Current (Min),A,36.75
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,4,N Current (Max),A,87.5
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,4,N Current (RMS),A,56.0
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,49.5
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,86.25
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.88
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,67.38
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,110.5
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.5
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,95.5
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,150.0
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,116.12
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.5
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93979
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99313
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96057
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,3,N Current (Min),A,10.0
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,3,N Current (Max),A,25.12
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,3,N Current (RMS),A,18.62
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.62
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96646
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96405
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98773
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,2,N Current (Min),A,34.75
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,2,N Current (Max),A,80.62
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,2,N Current (RMS),A,56.12
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,43.38
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,84.5
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.12
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,50.12
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.38
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,69.75
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,122.75
