Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.62
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.44
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97122
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98816
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97736
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,1,N Current (Min),A,32.62
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,1,N Current (Max),A,18.75
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.5
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.84
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.66
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.11
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.98
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.41
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.33
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,busbar,,N Current (Min),A,80.75
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,busbar,,N Current (Max),A,162.0
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,118.25
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,busbar,,L3 Current (Min),A,117.88
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,busbar,,L3 Current (Max),A,196.62
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.25
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,busbar,,L2 Current (Min),A,154.38
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,busbar,,L2 Current (Max),A,205.0
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.12
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,busbar,,L1 Current (Min),A,196.88
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,busbar,,L1 Current (Max),A,301.25
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.62
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T18:50:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96878
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98917
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99326
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,4,N Current (Min),A,43.12
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,4,N Current (Max),A,94.75
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,4,N Current (RMS),A,68.0
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,49.38
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,81.62
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.62
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,70.25
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,104.5
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,86.25
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,102.38
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,158.25
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,134.75
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93725
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99463
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9679
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,3,N Current (Min),A,10.0
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,3,N Current (Max),A,24.88
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,3,N Current (RMS),A,18.62
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98221
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97339
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98904
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,2,N Current (Min),A,40.12
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,2,N Current (Max),A,73.12
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,2,N Current (RMS),A,54.62
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,52.0
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,100.5
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.25
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,59.38
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.25
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,82.75
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,126.12
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.38
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9621
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98956
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97165
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,1,N Current (Min),A,37.88
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,1,N Current (Max),A,21.38
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,8.12
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.88
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.25
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.73
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.92
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.28
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.59
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.59
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.03
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,busbar,,N Current (Min),A,80.75
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,busbar,,N Current (Max),A,167.38
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,118.12
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,busbar,,L3 Current (Min),A,121.75
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,busbar,,L3 Current (Max),A,203.0
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.12
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,busbar,,L2 Current (Min),A,151.0
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,busbar,,L2 Current (Max),A,218.0
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.88
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,busbar,,L1 Current (Min),A,231.88
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,busbar,,L1 Current (Max),A,326.88
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T18:40:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98706
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99252
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99039
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,4,N Current (Min),A,28.88
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,4,N Current (Max),A,70.38
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,4,N Current (RMS),A,40.12
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,63.12
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,119.5
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,94.12
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,70.12
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,132.25
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,103.75
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,97.0
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,142.62
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,117.5
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.44
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97076
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97433
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.948
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,3,N Current (Min),A,10.5
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,3,N Current (Max),A,26.0
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,3,N Current (RMS),A,14.88
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.12
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98202
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98044
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99048
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,2,N Current (Min),A,43.38
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,2,N Current (Max),A,97.25
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,2,N Current (RMS),A,57.75
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.38
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,125.88
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.62
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,44.38
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,69.0
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.75
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,88.88
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,155.62
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,112.12
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.88
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98306
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99274
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96844
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,1,N Current (Min),A,34.75
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,1,N Current (Max),A,22.75
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.5
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.5
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.62
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.19
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.84
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.56
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.73
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.41
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.91
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,busbar,,N Current (Min),A,76.12
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,busbar,,N Current (Max),A,129.0
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,91.88
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,busbar,,L3 Current (Min),A,173.5
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,busbar,,L3 Current (Max),A,274.25
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.88
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,busbar,,L2 Current (Min),A,151.62
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,busbar,,L2 Current (Max),A,242.88
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.88
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,busbar,,L1 Current (Min),A,235.25
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,busbar,,L1 Current (Max),A,301.88
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.62
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T18:30:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97794
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99249
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99023
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,4,N Current (Min),A,30.5
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,4,N Current (Max),A,73.88
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,4,N Current (RMS),A,48.5
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,51.12
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,113.75
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.88
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,66.5
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,129.0
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,93.75
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,97.25
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,147.25
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,117.25
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96405
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97324
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98202
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,3,N Current (Min),A,9.62
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,3,N Current (Max),A,23.0
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,3,N Current (RMS),A,13.75
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.38
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95294
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98447
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98886
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,2,N Current (Min),A,38.25
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,2,N Current (Max),A,81.38
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,2,N Current (RMS),A,56.38
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,45.12
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,111.38
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.62
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.25
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,125.5
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.88
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,86.5
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,167.88
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,105.62
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.81
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.12
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96725
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99149
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97928
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,1,N Current (Min),A,42.25
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,1,N Current (Max),A,28.0
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.5
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.0
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.12
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.83
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.58
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.02
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.5
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.08
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,busbar,,N Current (Min),A,76.25
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,busbar,,N Current (Max),A,173.12
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,122.5
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,busbar,,L3 Current (Min),A,124.0
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,busbar,,L3 Current (Max),A,237.38
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.38
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,busbar,,L2 Current (Min),A,151.12
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,busbar,,L2 Current (Max),A,269.88
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,busbar,,L1 Current (Min),A,224.62
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,busbar,,L1 Current (Max),A,338.88
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.88
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T18:20:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.12
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96612
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99435
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9913
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,4,N Current (Min),A,47.75
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,4,N Current (Max),A,87.25
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,4,N Current (RMS),A,65.5
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,49.12
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,67.25
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.12
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,84.25
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,142.5
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,105.5
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,106.0
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,152.0
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,123.62
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98495
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97537
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97839
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,3,N Current (Min),A,9.25
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,3,N Current (Max),A,34.5
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,3,N Current (RMS),A,19.38
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.12
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.38
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.12
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
