Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97397
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98581
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99179
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,2,N Current (Min),A,36.5
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,2,N Current (Max),A,76.38
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,2,N Current (RMS),A,57.0
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.12
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,105.0
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.75
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,107.88
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.62
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,89.0
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,130.5
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,110.0
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.25
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95779
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99023
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99606
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,1,N Current (Min),A,49.25
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,1,N Current (Max),A,39.5
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.12
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.44
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.06
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.44
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.78
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,72.0
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,busbar,,N Current (Min),A,91.75
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,busbar,,N Current (Max),A,184.62
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,139.88
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,busbar,,L3 Current (Min),A,127.88
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,busbar,,L3 Current (Max),A,206.38
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.75
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,busbar,,L2 Current (Min),A,169.62
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,busbar,,L2 Current (Max),A,266.62
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,busbar,,L1 Current (Min),A,273.0
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,busbar,,L1 Current (Max),A,344.88
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.0
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T18:10:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.38
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97705
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99332
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99338
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,4,N Current (Min),A,36.25
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,4,N Current (Max),A,92.25
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,4,N Current (RMS),A,57.0
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,50.0
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,102.25
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.62
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,76.25
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,118.0
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,93.62
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,99.5
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,159.62
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,127.5
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98456
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95859
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97537
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,3,N Current (Min),A,9.38
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,3,N Current (Max),A,56.38
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,3,N Current (RMS),A,25.62
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,71.0
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97055
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97882
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98923
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,2,N Current (Min),A,35.0
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,2,N Current (Max),A,91.25
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,2,N Current (RMS),A,57.62
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,113.0
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.5
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,105.75
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.12
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,79.12
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,178.12
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,105.25
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.06
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9595
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99322
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98749
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,1,N Current (Min),A,65.62
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,1,N Current (Max),A,39.25
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.62
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.0
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.31
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.98
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.31
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.56
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.89
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,70.0
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,busbar,,N Current (Min),A,104.12
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,busbar,,N Current (Max),A,170.38
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,136.5
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,busbar,,L3 Current (Min),A,134.0
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,busbar,,L3 Current (Max),A,243.25
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.25
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,busbar,,L2 Current (Min),A,157.12
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,busbar,,L2 Current (Max),A,256.5
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.88
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,busbar,,L1 Current (Min),A,245.0
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,busbar,,L1 Current (Max),A,354.12
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.5
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T18:00:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.31
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9779
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.995
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99393
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,4,N Current (Min),A,36.88
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,4,N Current (Max),A,81.0
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,4,N Current (RMS),A,56.25
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,57.12
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,109.75
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.88
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,84.12
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,129.88
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,105.62
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,108.0
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,158.38
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,136.0
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99606
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96249
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98001
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,3,N Current (Min),A,23.12
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,3,N Current (Max),A,52.38
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,3,N Current (RMS),A,33.38
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,45.25
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,68.62
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.88
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.62
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97208
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96512
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99118
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,2,N Current (Min),A,63.88
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,2,N Current (Max),A,109.38
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,2,N Current (RMS),A,84.0
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.0
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,92.38
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,77.75
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.88
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,114.38
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,151.12
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,127.38
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.63
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99432
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99265
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97763
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,1,N Current (Min),A,32.25
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,1,N Current (Max),A,18.5
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.75
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.27
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.72
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.78
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.58
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.62
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.25
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,73.0
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,busbar,,N Current (Min),A,104.25
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,busbar,,N Current (Max),A,178.5
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,133.75
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,busbar,,L3 Current (Min),A,167.62
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,busbar,,L3 Current (Max),A,253.0
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,busbar,,L2 Current (Min),A,155.5
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,busbar,,L2 Current (Max),A,218.5
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.25
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,busbar,,L1 Current (Min),A,283.12
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,busbar,,L1 Current (Max),A,350.0
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.5
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T17:50:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97891
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99362
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99384
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,4,N Current (Min),A,36.75
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,4,N Current (Max),A,113.75
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,4,N Current (RMS),A,70.0
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,58.62
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,86.88
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.25
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,69.75
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,112.62
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,92.12
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,103.12
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,185.25
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,143.25
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94568
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96793
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97556
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,3,N Current (Min),A,11.62
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,3,N Current (Max),A,34.0
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,3,N Current (RMS),A,20.75
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.25
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.25
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.38
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97675
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9725
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99219
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,2,N Current (Min),A,44.12
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,2,N Current (Max),A,112.12
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,2,N Current (RMS),A,81.38
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.25
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,108.88
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,99.75
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,85.25
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,194.0
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,130.25
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95319
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96918
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96811
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,1,N Current (Min),A,28.75
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,1,N Current (Max),A,14.25
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.25
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.5
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.22
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.97
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.0
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.55
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.33
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,74.0
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,busbar,,N Current (Min),A,113.75
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,busbar,,N Current (Max),A,213.62
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,165.75
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,busbar,,L3 Current (Min),A,124.62
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,busbar,,L3 Current (Max),A,247.62
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.25
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,busbar,,L2 Current (Min),A,141.88
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,busbar,,L2 Current (Max),A,217.38
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.62
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,busbar,,L1 Current (Min),A,282.12
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,busbar,,L1 Current (Max),A,384.0
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.62
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T17:40:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.31
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98257
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99429
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99655
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,42.0
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,4,N Current (Min),A,62.88
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,4,N Current (Max),A,127.12
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,4,N Current (RMS),A,93.75
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,56.75
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,105.5
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.75
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,72.0
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,123.62
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,100.62
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,142.88
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,199.12
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,177.38
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
