Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99734
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9646
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93286
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,3,N Current (Min),A,29.0
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,3,N Current (Max),A,74.25
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,3,N Current (RMS),A,45.25
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,45.0
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,85.5
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.12
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97516
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98654
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98752
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,2,N Current (Min),A,37.5
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,2,N Current (Max),A,67.62
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,2,N Current (RMS),A,53.38
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.75
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,98.88
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.5
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,114.12
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.12
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,80.0
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,117.12
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,97.62
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.88
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.19
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9443
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96161
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94913
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,1,N Current (Min),A,14.62
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,1,N Current (Max),A,10.88
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.25
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.12
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.06
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.41
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.16
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.42
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.72
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.91
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,busbar,,N Current (Min),A,80.12
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,busbar,,N Current (Max),A,173.38
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,128.62
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,busbar,,L3 Current (Min),A,158.25
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,busbar,,L3 Current (Max),A,245.0
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.25
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,busbar,,L2 Current (Min),A,138.0
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,busbar,,L2 Current (Max),A,243.25
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.62
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,busbar,,L1 Current (Min),A,254.75
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,busbar,,L1 Current (Max),A,335.88
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.38
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T17:30:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98535
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9939
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99518
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,4,N Current (Min),A,33.5
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,4,N Current (Max),A,108.75
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,4,N Current (RMS),A,66.12
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,57.75
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,111.12
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,85.0
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,85.0
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,125.5
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,101.75
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,117.0
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,183.75
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,151.88
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99545
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96921
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95203
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,3,N Current (Min),A,24.62
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,3,N Current (Max),A,52.25
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,3,N Current (RMS),A,37.12
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,44.25
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,61.75
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.62
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9736
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.991
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99454
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,2,N Current (Min),A,40.25
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,2,N Current (Max),A,113.5
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,2,N Current (RMS),A,80.12
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,46.5
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,121.12
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.88
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.12
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,170.88
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,85.0
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,178.75
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,138.62
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.94
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95377
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95935
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95023
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,1,N Current (Min),A,15.75
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,1,N Current (Max),A,11.38
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.0
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.72
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.64
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.38
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.66
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.41
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.17
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,75.0
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,busbar,,N Current (Min),A,85.62
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,busbar,,N Current (Max),A,200.38
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,136.75
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,busbar,,L3 Current (Min),A,163.0
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,busbar,,L3 Current (Max),A,255.62
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.38
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,busbar,,L2 Current (Min),A,163.5
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,busbar,,L2 Current (Max),A,282.12
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.25
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,busbar,,L1 Current (Min),A,265.38
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,busbar,,L1 Current (Max),A,382.0
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.88
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T17:20:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.56
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98502
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99408
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99487
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,4,N Current (Min),A,31.38
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,4,N Current (Max),A,110.62
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,4,N Current (RMS),A,61.88
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,63.62
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,141.25
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,96.62
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,64.0
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,132.25
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,102.25
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,116.12
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,192.25
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,147.62
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93893
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98441
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96518
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,3,N Current (Min),A,7.88
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,3,N Current (Max),A,40.62
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,3,N Current (RMS),A,15.12
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,54.25
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.5
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97861
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9765
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99469
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,2,N Current (Min),A,44.5
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,2,N Current (Max),A,107.38
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,2,N Current (RMS),A,78.88
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.12
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,81.88
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.62
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.0
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,74.75
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,93.12
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,171.75
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,133.25
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94858
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9812
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96228
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,1,N Current (Min),A,31.25
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,1,N Current (Max),A,15.25
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.88
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.38
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.64
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.27
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.34
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.8
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.72
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.34
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,75.0
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,busbar,,N Current (Min),A,99.25
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,busbar,,N Current (Max),A,207.62
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,147.5
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,busbar,,L3 Current (Min),A,138.25
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,busbar,,L3 Current (Max),A,231.88
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,busbar,,L2 Current (Min),A,137.5
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,busbar,,L2 Current (Max),A,219.12
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.75
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,busbar,,L1 Current (Min),A,270.5
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,busbar,,L1 Current (Max),A,380.0
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.5
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T17:10:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.75
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97592
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99237
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99493
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,4,N Current (Min),A,54.38
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,4,N Current (Max),A,92.75
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,4,N Current (RMS),A,70.12
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,54.12
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,78.25
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.75
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,67.62
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,96.0
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.38
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,123.88
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,161.5
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,139.0
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.81
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97571
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97519
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97861
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,3,N Current (Min),A,7.75
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,3,N Current (Max),A,34.88
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,47.12
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.12
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97784
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97098
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98853
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,2,N Current (Min),A,37.88
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,2,N Current (Max),A,68.5
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,2,N Current (RMS),A,50.75
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,47.62
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,83.0
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.25
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.38
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.0
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,78.38
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,113.5
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.75
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94089
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97568
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9523
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,1,N Current (Min),A,20.0
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,1,N Current (Max),A,9.12
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.0
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.08
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.34
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.69
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.3
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.45
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,busbar,,N Current (Min),A,103.75
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,busbar,,N Current (Max),A,153.38
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,126.38
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,busbar,,L3 Current (Min),A,140.75
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,busbar,,L3 Current (Max),A,177.88
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.88
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,busbar,,L2 Current (Min),A,130.5
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,busbar,,L2 Current (Max),A,169.75
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,busbar,,L1 Current (Min),A,242.88
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,busbar,,L1 Current (Max),A,295.25
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.62
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T17:00:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.88
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
