Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98447
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99173
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99393
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,4,N Current (Min),A,32.62
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,4,N Current (Max),A,85.75
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,4,N Current (RMS),A,54.5
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,56.62
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,162.5
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,91.0
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,61.62
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,95.38
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.12
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,109.38
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,158.12
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,124.75
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97321
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9751
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98071
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,3,N Current (Min),A,8.0
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,3,N Current (Max),A,43.25
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,3,N Current (RMS),A,17.38
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.88
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.88
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,61.38
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97098
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96872
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98489
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,2,N Current (Min),A,35.38
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,2,N Current (Max),A,66.12
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,2,N Current (RMS),A,49.25
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.62
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,114.75
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.38
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,103.5
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,69.88
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,142.25
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.75
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.13
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.56
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98459
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98337
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97537
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,1,N Current (Min),A,38.75
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,1,N Current (Max),A,17.88
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.62
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.62
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.78
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.0
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.34
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.53
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.12
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.7
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,busbar,,N Current (Min),A,89.62
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,busbar,,N Current (Max),A,162.12
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,121.75
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,busbar,,L3 Current (Min),A,136.88
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,busbar,,L3 Current (Max),A,264.88
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.25
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,busbar,,L2 Current (Min),A,115.62
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,busbar,,L2 Current (Max),A,214.25
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.88
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,busbar,,L1 Current (Min),A,217.88
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,busbar,,L1 Current (Max),A,330.5
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.12
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T16:50:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.94
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97998
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99213
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99295
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,4,N Current (Min),A,40.62
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,4,N Current (Max),A,85.12
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,4,N Current (RMS),A,57.62
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,52.5
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,119.62
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.62
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,62.25
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,103.62
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.0
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,110.25
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,155.5
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,131.0
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98618
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99014
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98788
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,3,N Current (Min),A,7.38
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,3,N Current (Max),A,27.25
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,3,N Current (RMS),A,14.62
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.38
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.25
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.0
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97571
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96902
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9765
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,2,N Current (Min),A,33.62
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,2,N Current (Max),A,62.5
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,2,N Current (RMS),A,42.88
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,47.0
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,107.75
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.5
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,102.0
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.25
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,59.12
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,129.62
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.13
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.43
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.44
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98016
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96106
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96051
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,1,N Current (Min),A,24.12
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,1,N Current (Max),A,10.5
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.0
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.38
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.42
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.22
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.05
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.83
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.28
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.16
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,busbar,,N Current (Min),A,89.0
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,busbar,,N Current (Max),A,144.0
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,110.62
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,busbar,,L3 Current (Min),A,143.75
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,busbar,,L3 Current (Max),A,243.5
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.62
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,busbar,,L2 Current (Min),A,115.5
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,busbar,,L2 Current (Max),A,198.12
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.25
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,busbar,,L1 Current (Min),A,216.5
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,busbar,,L1 Current (Max),A,299.5
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.25
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T16:40:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.0
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97186
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99255
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99194
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,4,N Current (Min),A,46.25
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,4,N Current (Max),A,93.75
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,4,N Current (RMS),A,71.75
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,45.75
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,78.62
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.62
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,64.25
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,113.12
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,89.88
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,111.38
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,162.62
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,135.5
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.44
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98355
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99628
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98834
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,3,N Current (Min),A,6.88
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,3,N Current (Max),A,28.75
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,3,N Current (RMS),A,12.38
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.25
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,48.62
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98361
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95984
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97946
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,2,N Current (Min),A,40.25
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,2,N Current (Max),A,71.75
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,2,N Current (RMS),A,52.62
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,49.25
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,101.5
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.88
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.62
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,60.75
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,93.12
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.25
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.06
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9798
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98242
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97351
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,1,N Current (Min),A,19.88
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,1,N Current (Max),A,11.75
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.88
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.06
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.89
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.88
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.55
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.89
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.91
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,busbar,,N Current (Min),A,84.5
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,busbar,,N Current (Max),A,153.12
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,112.62
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,busbar,,L3 Current (Min),A,142.38
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,busbar,,L3 Current (Max),A,202.88
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.12
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,busbar,,L2 Current (Min),A,128.5
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,busbar,,L2 Current (Max),A,196.88
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.38
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,busbar,,L1 Current (Min),A,221.25
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,busbar,,L1 Current (Max),A,300.5
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.88
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T16:30:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98917
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99124
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99332
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,4,N Current (Min),A,40.5
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,4,N Current (Max),A,100.75
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,4,N Current (RMS),A,64.88
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,54.0
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,128.38
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,97.5
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,63.38
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,119.62
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,86.25
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,110.62
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,165.38
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,143.12
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96649
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99149
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95505
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,3,N Current (Min),A,7.38
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,3,N Current (Max),A,28.38
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,3,N Current (RMS),A,14.5
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.75
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98834
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96304
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98761
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,2,N Current (Min),A,45.5
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,2,N Current (Max),A,98.88
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,2,N Current (RMS),A,68.75
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,48.12
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,137.25
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,92.25
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,62.5
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,141.38
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,101.0
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.19
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.38
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95755
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98068
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97195
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,1,N Current (Min),A,23.38
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,1,N Current (Max),A,15.25
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,7.38
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.75
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.72
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.02
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.28
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.67
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.28
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
