Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,busbar,,N Current (Min),A,85.62
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,busbar,,N Current (Max),A,157.5
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,127.12
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,busbar,,L3 Current (Min),A,145.88
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,busbar,,L3 Current (Max),A,259.12
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.25
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,busbar,,L2 Current (Min),A,116.88
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,busbar,,L2 Current (Max),A,201.0
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.12
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,busbar,,L1 Current (Min),A,232.88
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,busbar,,L1 Current (Max),A,327.88
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T16:20:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99145
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99228
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99106
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,4,N Current (Min),A,28.62
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,4,N Current (Max),A,74.5
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,4,N Current (RMS),A,48.5
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,80.38
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,122.5
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,95.12
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,65.88
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,107.5
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.0
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,101.25
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,157.75
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,125.38
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.63
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.44
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96811
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9743
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96826
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,3,N Current (Min),A,10.88
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,3,N Current (Max),A,42.88
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,3,N Current (RMS),A,25.25
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.75
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.75
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.25
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,50.75
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98578
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97635
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99005
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,2,N Current (Min),A,36.38
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,2,N Current (Max),A,80.38
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,2,N Current (RMS),A,61.0
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,45.62
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,116.12
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.25
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,107.0
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.38
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,76.75
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,173.25
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,106.25
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.81
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96106
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9848
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97531
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,1,N Current (Min),A,26.5
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,1,N Current (Max),A,16.5
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.12
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.02
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.48
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.23
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.59
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.66
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,busbar,,N Current (Min),A,85.12
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,busbar,,N Current (Max),A,155.5
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,124.12
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,busbar,,L3 Current (Min),A,160.38
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,busbar,,L3 Current (Max),A,247.75
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.88
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,busbar,,L2 Current (Min),A,131.88
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,busbar,,L2 Current (Max),A,226.25
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.12
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,busbar,,L1 Current (Min),A,215.5
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,busbar,,L1 Current (Max),A,346.12
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.62
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T16:10:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99237
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99362
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99274
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,4,N Current (Min),A,29.38
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,4,N Current (Max),A,65.25
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,4,N Current (RMS),A,44.5
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,80.0
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,109.12
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,91.88
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,69.5
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,104.25
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,89.75
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,111.25
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,142.0
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,126.12
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96957
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98331
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95862
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,3,N Current (Min),A,6.38
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,3,N Current (Max),A,35.88
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,3,N Current (RMS),A,19.62
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,49.38
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.62
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.75
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97803
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97861
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98703
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,2,N Current (Min),A,30.88
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,2,N Current (Max),A,75.0
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,2,N Current (RMS),A,46.5
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,107.0
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,113.88
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.62
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,84.0
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,140.62
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.12
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.82
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9671
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98859
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98947
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,1,N Current (Min),A,40.12
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,1,N Current (Max),A,18.25
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.77
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.39
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.7
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.16
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.64
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.25
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,busbar,,N Current (Min),A,82.38
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,busbar,,N Current (Max),A,141.62
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,106.38
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,busbar,,L3 Current (Min),A,126.75
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,busbar,,L3 Current (Max),A,238.25
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.75
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,busbar,,L2 Current (Min),A,128.38
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,busbar,,L2 Current (Max),A,216.0
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.88
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,busbar,,L1 Current (Min),A,224.62
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,busbar,,L1 Current (Max),A,307.88
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.88
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T16:00:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9863
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99136
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99347
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,4,N Current (Min),A,37.5
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,4,N Current (Max),A,75.0
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,4,N Current (RMS),A,56.38
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,51.5
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,115.5
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.38
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,61.38
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,107.88
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.5
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,109.38
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,141.62
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,124.88
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.25
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96124
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96851
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92294
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,3,N Current (Min),A,6.0
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,3,N Current (Max),A,33.62
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,3,N Current (RMS),A,15.62
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.75
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.31
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94794
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98273
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98837
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,2,N Current (Min),A,37.12
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,2,N Current (Max),A,87.62
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,2,N Current (RMS),A,59.12
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,94.38
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.62
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,109.88
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,75.38
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,148.25
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.75
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99301
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99295
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9761
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,1,N Current (Min),A,16.12
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,1,N Current (Max),A,8.38
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.5
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.38
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.25
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.86
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.09
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.14
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.86
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,busbar,,N Current (Min),A,87.0
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,busbar,,N Current (Max),A,156.62
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,118.75
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,busbar,,L3 Current (Min),A,122.0
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,busbar,,L3 Current (Max),A,190.62
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.75
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,busbar,,L2 Current (Min),A,117.5
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,busbar,,L2 Current (Max),A,194.0
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.38
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,busbar,,L1 Current (Min),A,223.12
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,busbar,,L1 Current (Max),A,296.88
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.62
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T15:50:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97784
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99185
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99252
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,4,N Current (Min),A,42.62
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,4,N Current (Max),A,76.62
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,4,N Current (RMS),A,57.62
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,43.88
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,72.5
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,59.88
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,119.62
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.5
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,103.75
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,136.38
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,118.25
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98477
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96561
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94006
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,3,N Current (Min),A,9.88
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,3,N Current (Max),A,36.0
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,3,N Current (RMS),A,18.12
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.12
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.25
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.0
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9667
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98706
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98618
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,2,N Current (Min),A,21.62
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,2,N Current (Max),A,57.88
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,2,N Current (RMS),A,43.0
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,69.5
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.62
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.5
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.75
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,73.88
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,106.5
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.0
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9707
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99216
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9769
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
