Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,1,N Current (Min),A,21.5
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,1,N Current (Max),A,11.75
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.12
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.39
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.62
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.03
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.27
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.2
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,busbar,,N Current (Min),A,77.12
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,busbar,,N Current (Max),A,131.62
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,97.88
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,busbar,,L3 Current (Min),A,107.5
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,busbar,,L3 Current (Max),A,170.88
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.25
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,busbar,,L2 Current (Min),A,121.88
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,busbar,,L2 Current (Max),A,190.62
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.75
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,busbar,,L1 Current (Min),A,206.38
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,busbar,,L1 Current (Max),A,250.0
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.12
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T15:40:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97119
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99322
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98959
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,4,N Current (Min),A,35.38
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,4,N Current (Max),A,73.62
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,4,N Current (RMS),A,51.62
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,39.75
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,75.25
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.12
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,47.75
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,129.88
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,85.0
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,89.75
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,115.62
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,100.62
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98779
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97714
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96136
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,3,N Current (Min),A,9.62
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,3,N Current (Max),A,27.5
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,3,N Current (RMS),A,18.0
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97684
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97046
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98721
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,2,N Current (Min),A,32.25
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,2,N Current (Max),A,71.0
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,2,N Current (RMS),A,49.12
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,96.75
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.25
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.12
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,65.38
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,95.88
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.62
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95377
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99042
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97772
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,1,N Current (Min),A,23.12
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,1,N Current (Max),A,15.0
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.47
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.56
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.23
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.47
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.55
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,busbar,,N Current (Min),A,55.38
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,busbar,,N Current (Max),A,123.5
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,busbar,,L3 Current (Min),A,110.5
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,busbar,,L3 Current (Max),A,180.88
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,busbar,,L2 Current (Min),A,97.88
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,busbar,,L2 Current (Max),A,192.0
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.38
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,busbar,,L1 Current (Min),A,185.38
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,busbar,,L1 Current (Max),A,232.88
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.75
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T15:30:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.12
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97269
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99344
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99203
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,4,N Current (Min),A,38.0
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,4,N Current (Max),A,76.12
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,4,N Current (RMS),A,54.12
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,38.62
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,64.0
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.62
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,53.38
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,132.88
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.0
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,93.62
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,122.12
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,107.12
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99533
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96185
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89816
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,3,N Current (Min),A,15.75
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,3,N Current (Max),A,63.0
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,3,N Current (RMS),A,40.38
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,71.62
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.25
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99286
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97269
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98975
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,2,N Current (Min),A,40.62
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,2,N Current (Max),A,85.0
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,2,N Current (RMS),A,59.62
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,76.88
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,144.88
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.38
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,99.62
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,63.88
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,158.0
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.25
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95703
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97049
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97702
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,1,N Current (Min),A,15.75
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,1,N Current (Max),A,11.75
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,7.62
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,13.0
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.59
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.73
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.5
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.89
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.55
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,busbar,,N Current (Min),A,54.25
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,busbar,,N Current (Max),A,137.75
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,busbar,,N Current (RMS),A,93.88
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,busbar,,L3 Current (Min),A,157.25
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,busbar,,L3 Current (Max),A,263.25
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.38
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,busbar,,L2 Current (Min),A,95.75
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,busbar,,L2 Current (Max),A,206.88
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.75
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,busbar,,L1 Current (Min),A,185.25
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,busbar,,L1 Current (Max),A,284.5
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.75
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T15:20:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97504
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99487
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99091
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,4,N Current (Min),A,38.5
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,4,N Current (Max),A,71.0
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,4,N Current (RMS),A,52.5
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,41.25
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,66.88
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,68.25
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,111.38
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,91.62
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,90.25
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,127.0
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,106.62
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99405
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9863
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87768
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,3,N Current (Min),A,19.88
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,3,N Current (Max),A,43.62
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,3,N Current (RMS),A,28.88
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.25
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.12
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.62
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.62
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.12
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98816
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97104
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98645
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,2,N Current (Min),A,25.0
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,2,N Current (Max),A,75.0
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,2,N Current (RMS),A,49.75
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,50.88
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,136.5
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.88
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,99.0
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,62.5
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,148.88
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.38
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9642
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97174
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98025
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,1,N Current (Min),A,24.0
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,1,N Current (Max),A,14.75
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.0
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.86
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.84
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.28
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.55
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.89
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.12
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,busbar,,N Current (Min),A,55.5
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,busbar,,N Current (Max),A,114.38
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,busbar,,L3 Current (Min),A,133.38
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,busbar,,L3 Current (Max),A,232.12
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,busbar,,L2 Current (Min),A,114.75
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,busbar,,L2 Current (Max),A,218.75
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.12
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,busbar,,L1 Current (Min),A,177.12
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,busbar,,L1 Current (Max),A,287.5
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.62
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T15:10:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.94
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97806
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99408
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99322
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,4,N Current (Min),A,39.62
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,4,N Current (Max),A,104.62
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,4,N Current (RMS),A,66.25
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,39.62
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,73.0
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.75
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,64.38
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,109.62
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.5
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,96.62
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,158.5
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,126.12
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.31
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.94
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98968
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96997
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90018
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,3,N Current (Min),A,11.88
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,3,N Current (Max),A,32.25
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,3,N Current (RMS),A,19.62
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.0
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.38
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98236
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98831
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98379
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,2,N Current (Min),A,19.88
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,2,N Current (Max),A,72.12
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,2,N Current (RMS),A,36.5
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
