Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,91.38
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,61.38
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.62
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,60.25
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,114.25
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95499
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9584
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97867
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,1,N Current (Min),A,26.38
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,1,N Current (Max),A,16.38
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.62
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.5
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.0
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.61
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.17
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.91
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,busbar,,N Current (Min),A,65.5
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,busbar,,N Current (Max),A,124.88
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,busbar,,N Current (RMS),A,92.12
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,busbar,,L3 Current (Min),A,104.5
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,busbar,,L3 Current (Max),A,177.62
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.75
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,busbar,,L2 Current (Min),A,116.12
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,busbar,,L2 Current (Max),A,169.75
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,busbar,,L1 Current (Min),A,198.75
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,busbar,,L1 Current (Max),A,255.88
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.75
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T15:00:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97623
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99567
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99176
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,4,N Current (Min),A,37.88
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,4,N Current (Max),A,77.5
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,4,N Current (RMS),A,55.25
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,41.0
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,69.38
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.88
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,65.0
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,120.25
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,90.5
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,98.0
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,130.88
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,111.25
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99121
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98376
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95465
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,3,N Current (Min),A,6.25
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,3,N Current (Max),A,64.88
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,3,N Current (RMS),A,30.88
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,69.75
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.12
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95901
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98538
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99402
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,2,N Current (Min),A,40.38
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,2,N Current (Max),A,116.0
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,2,N Current (RMS),A,69.5
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,90.75
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,109.5
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.25
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,83.5
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,154.62
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,111.25
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92068
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96289
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97342
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,1,N Current (Min),A,27.0
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,1,N Current (Max),A,15.0
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,2.75
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.38
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.95
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.92
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.66
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.53
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.72
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,busbar,,N Current (Min),A,76.62
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,busbar,,N Current (Max),A,163.25
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,busbar,,N Current (RMS),A,115.62
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,busbar,,L3 Current (Min),A,101.88
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,busbar,,L3 Current (Max),A,195.62
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,busbar,,L2 Current (Min),A,120.25
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,busbar,,L2 Current (Max),A,240.0
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,busbar,,L1 Current (Min),A,213.75
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,busbar,,L1 Current (Max),A,304.12
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.88
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T14:50:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.25
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9779
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99496
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99161
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,4,N Current (Min),A,35.38
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,4,N Current (Max),A,81.0
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,4,N Current (RMS),A,57.75
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,40.25
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,82.75
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.88
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,59.88
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,123.88
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,85.75
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,98.88
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,136.62
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,116.5
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.88
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9939
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98141
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93045
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,3,N Current (Min),A,10.5
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,3,N Current (Max),A,57.88
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,3,N Current (RMS),A,38.5
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,63.75
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.38
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.38
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.69
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96603
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98434
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99359
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,2,N Current (Min),A,35.62
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,2,N Current (Max),A,103.12
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,2,N Current (RMS),A,70.0
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,104.12
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,146.62
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,81.5
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,160.25
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,112.25
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91879
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96551
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97681
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,1,N Current (Min),A,23.88
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,1,N Current (Max),A,16.38
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.88
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.91
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.84
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.69
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.23
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.59
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,busbar,,N Current (Min),A,66.62
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,busbar,,N Current (Max),A,182.12
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,busbar,,N Current (RMS),A,114.12
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,busbar,,L3 Current (Min),A,106.0
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,busbar,,L3 Current (Max),A,207.75
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.62
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,busbar,,L2 Current (Min),A,113.0
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,busbar,,L2 Current (Max),A,238.25
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.88
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,busbar,,L1 Current (Min),A,215.0
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,busbar,,L1 Current (Max),A,308.5
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T14:40:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9754
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99515
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99478
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,4,N Current (Min),A,37.25
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,4,N Current (Max),A,99.12
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,4,N Current (RMS),A,70.75
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,37.75
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,86.0
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,50.75
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,108.38
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.88
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,104.12
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,156.75
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,131.38
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.0
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98975
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96793
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94714
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,3,N Current (Min),A,10.75
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,3,N Current (Max),A,56.0
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,3,N Current (RMS),A,21.88
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,62.5
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98828
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96173
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99045
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,2,N Current (Min),A,43.25
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,2,N Current (Max),A,95.5
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,2,N Current (RMS),A,65.38
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,89.12
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.38
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,48.88
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,78.38
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,135.62
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.88
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97018
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96869
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98068
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,1,N Current (Min),A,52.62
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,1,N Current (Max),A,21.75
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.45
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.17
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.58
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.08
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,busbar,,N Current (Min),A,75.62
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,busbar,,N Current (Max),A,165.38
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,busbar,,N Current (RMS),A,118.75
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,busbar,,L3 Current (Min),A,142.25
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,busbar,,L3 Current (Max),A,196.88
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.25
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,busbar,,L2 Current (Min),A,82.0
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,busbar,,L2 Current (Max),A,188.38
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.12
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,busbar,,L1 Current (Min),A,223.75
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,busbar,,L1 Current (Max),A,311.88
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.75
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T14:30:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.94
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9704
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99283
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99573
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,4,N Current (Min),A,59.75
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,4,N Current (Max),A,100.75
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,4,N Current (RMS),A,78.75
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,38.25
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,65.0
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,47.88
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,92.0
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.25
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,116.0
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,157.38
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,134.0
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99213
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95947
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97488
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,3,N Current (Min),A,6.75
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,3,N Current (Max),A,55.75
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,3,N Current (RMS),A,24.75
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,63.25
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
