Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.88
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97385
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97116
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98987
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,2,N Current (Min),A,34.62
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,2,N Current (Max),A,92.75
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,2,N Current (RMS),A,55.25
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,122.12
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.88
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.0
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,74.88
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,107.12
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.88
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.5
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94452
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98245
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96747
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,1,N Current (Min),A,29.62
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,1,N Current (Max),A,16.62
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.62
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.55
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.3
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.7
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.02
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.2
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.47
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,busbar,,N Current (Min),A,86.0
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,busbar,,N Current (Max),A,174.0
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,131.88
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,busbar,,L3 Current (Min),A,104.88
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,busbar,,L3 Current (Max),A,220.0
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.88
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,busbar,,L2 Current (Min),A,83.25
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,busbar,,L2 Current (Max),A,161.25
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.12
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,busbar,,L1 Current (Min),A,222.5
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,busbar,,L1 Current (Max),A,286.88
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T14:20:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.19
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97043
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99481
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99469
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,4,N Current (Min),A,58.88
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,4,N Current (Max),A,103.75
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,4,N Current (RMS),A,76.12
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,39.38
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,66.5
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.75
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,62.5
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,115.25
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.75
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,107.88
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,168.0
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,134.0
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99005
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96863
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91937
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,3,N Current (Min),A,9.75
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,3,N Current (Max),A,35.75
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,47.0
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.88
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98499
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98114
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99173
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,2,N Current (Min),A,22.0
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,2,N Current (Max),A,75.62
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,2,N Current (RMS),A,48.5
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,89.0
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.25
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,73.62
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.62
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,68.62
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,128.62
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.75
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.56
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94998
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98242
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9588
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,1,N Current (Min),A,42.12
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,1,N Current (Max),A,19.12
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,5.0
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.75
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.59
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.69
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.67
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.81
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.38
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,busbar,,N Current (Min),A,61.0
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,busbar,,N Current (Max),A,157.25
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,busbar,,N Current (RMS),A,112.38
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,busbar,,L3 Current (Min),A,97.5
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,busbar,,L3 Current (Max),A,186.12
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,busbar,,L2 Current (Min),A,97.38
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,busbar,,L2 Current (Max),A,228.0
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.38
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,busbar,,L1 Current (Min),A,211.25
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,busbar,,L1 Current (Max),A,307.12
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.75
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T14:10:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.19
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97815
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99585
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99515
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,4,N Current (Min),A,48.0
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,4,N Current (Max),A,126.25
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,4,N Current (RMS),A,86.0
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,47.5
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,81.88
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,64.5
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,110.62
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.0
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,125.12
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,193.62
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,154.88
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99237
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97147
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91611
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,3,N Current (Min),A,7.0
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,3,N Current (Max),A,35.25
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,3,N Current (RMS),A,21.12
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.38
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.75
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99234
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97086
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98816
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,2,N Current (Min),A,35.62
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,2,N Current (Max),A,73.62
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,2,N Current (RMS),A,59.12
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,72.88
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,145.62
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.88
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,93.25
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,68.38
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,124.88
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.0
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.62
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94144
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98767
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95572
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,1,N Current (Min),A,43.38
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,1,N Current (Max),A,21.5
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.38
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.38
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.39
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.78
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.53
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.52
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,busbar,,N Current (Min),A,58.88
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,busbar,,N Current (Max),A,169.75
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,busbar,,N Current (RMS),A,113.5
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,busbar,,L3 Current (Min),A,158.25
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,busbar,,L3 Current (Max),A,225.25
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.62
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,busbar,,L2 Current (Min),A,119.75
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,busbar,,L2 Current (Max),A,188.12
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.12
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,busbar,,L1 Current (Min),A,221.5
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,busbar,,L1 Current (Max),A,322.25
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.12
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T14:00:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.94
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98379
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99622
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99472
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,4,N Current (Min),A,38.0
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,4,N Current (Max),A,105.25
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,4,N Current (RMS),A,69.12
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,49.25
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,77.88
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.25
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,70.12
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,108.75
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,88.12
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,113.5
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,178.88
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,141.88
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99121
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95972
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98172
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,3,N Current (Min),A,14.88
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,3,N Current (Max),A,37.88
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,3,N Current (RMS),A,28.5
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.88
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99121
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98215
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98511
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,2,N Current (Min),A,30.5
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,2,N Current (Max),A,72.5
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,2,N Current (RMS),A,46.62
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,63.5
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,145.5
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.12
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,104.38
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.75
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,63.12
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,151.5
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.69
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92193
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9989
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98254
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,1,N Current (Min),A,62.12
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,1,N Current (Max),A,43.0
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,4.88
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.38
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.62
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.75
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.56
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.25
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.31
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,busbar,,L1 Active Power,kW,70.0
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,busbar,,N Current (Min),A,68.62
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,busbar,,N Current (Max),A,167.25
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,busbar,,N Current (RMS),A,117.75
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,busbar,,L3 Current (Min),A,146.12
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,busbar,,L3 Current (Max),A,235.5
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.25
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,busbar,,L2 Current (Min),A,144.38
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,busbar,,L2 Current (Max),A,237.75
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.62
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,busbar,,L1 Current (Min),A,249.88
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,busbar,,L1 Current (Max),A,348.75
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.25
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T13:50:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.25
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98215
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99585
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99295
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,4,N Current (Min),A,35.25
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,4,N Current (Max),A,81.25
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,4,N Current (RMS),A,51.5
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,49.38
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,80.5
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.75
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,80.38
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,107.0
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,92.25
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,102.5
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,148.25
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,119.5
