Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98618
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97082
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96411
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,3,N Current (Min),A,5.5
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,3,N Current (Max),A,56.62
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,3,N Current (RMS),A,27.75
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,67.75
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,48.38
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99332
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97751
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98273
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,2,N Current (Min),A,37.5
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,2,N Current (Max),A,65.62
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,2,N Current (RMS),A,50.75
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,57.12
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,146.5
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,100.12
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,64.0
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,124.75
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.25
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.25
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93689
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99915
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95941
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,1,N Current (Min),A,57.25
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,1,N Current (Max),A,40.5
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.0
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.62
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.38
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.94
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.59
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.48
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.66
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,busbar,,N Current (Min),A,53.0
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,busbar,,N Current (Max),A,167.75
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,busbar,,N Current (RMS),A,78.25
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,busbar,,L3 Current (Min),A,134.38
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,busbar,,L3 Current (Max),A,252.75
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.25
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,busbar,,L2 Current (Min),A,158.62
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,busbar,,L2 Current (Max),A,234.0
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.88
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,busbar,,L1 Current (Min),A,204.12
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,busbar,,L1 Current (Max),A,332.88
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T13:40:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.75
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9751
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.996
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99445
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,4,N Current (Min),A,33.75
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,4,N Current (Max),A,107.38
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,4,N Current (RMS),A,70.0
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,44.0
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,82.25
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.75
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,57.75
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,134.62
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,96.12
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,106.38
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,163.88
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,132.88
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96982
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97366
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,3,N Current (Min),A,5.62
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,3,N Current (Max),A,27.25
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.0
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9899
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98471
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98804
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,2,N Current (Min),A,28.5
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,2,N Current (Max),A,67.62
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,2,N Current (RMS),A,45.0
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.38
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,134.12
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.62
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,101.5
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.38
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,64.0
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,129.25
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.5
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93808
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98972
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94461
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,1,N Current (Min),A,43.62
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,1,N Current (Max),A,32.75
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.47
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.8
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,busbar,,N Current (Min),A,52.88
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,busbar,,N Current (Max),A,167.75
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,107.75
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,busbar,,L3 Current (Min),A,105.0
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,busbar,,L3 Current (Max),A,218.38
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.12
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,busbar,,L2 Current (Min),A,113.12
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,busbar,,L2 Current (Max),A,238.38
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.38
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,busbar,,L1 Current (Min),A,206.25
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,busbar,,L1 Current (Max),A,286.38
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T13:30:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97232
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99222
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9957
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,4,N Current (Min),A,66.25
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,4,N Current (Max),A,117.88
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,4,N Current (RMS),A,86.62
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,35.12
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,66.0
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.25
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,52.5
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,81.25
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.62
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,118.38
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,168.38
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,139.88
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.44
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94907
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98434
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98453
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,3,N Current (Min),A,5.88
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,3,N Current (Max),A,35.88
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,3,N Current (RMS),A,13.0
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,49.62
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97577
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98141
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9856
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,2,N Current (Min),A,22.88
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,2,N Current (Max),A,50.75
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,2,N Current (RMS),A,35.88
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,82.0
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,71.62
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.62
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,60.88
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,85.62
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.06
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91034
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98929
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96094
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,1,N Current (Min),A,43.88
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,1,N Current (Max),A,26.0
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.75
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.62
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.62
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.88
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.0
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.92
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.09
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.73
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,busbar,,N Current (Min),A,108.12
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,busbar,,N Current (Max),A,190.38
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,137.88
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,busbar,,L3 Current (Min),A,84.62
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,busbar,,L3 Current (Max),A,147.38
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.38
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,busbar,,L2 Current (Min),A,100.25
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,busbar,,L2 Current (Max),A,185.62
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.25
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,busbar,,L1 Current (Min),A,229.88
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,busbar,,L1 Current (Max),A,308.75
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.12
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T13:20:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95917
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99655
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99606
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,4,N Current (Min),A,72.88
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,4,N Current (Max),A,120.5
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,4,N Current (RMS),A,92.5
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,32.75
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,50.38
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.75
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,69.25
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,114.38
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,91.0
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,125.0
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,175.38
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,147.25
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.5
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.12
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96249
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98514
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92032
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,3,N Current (Min),A,4.75
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,3,N Current (Max),A,21.12
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,3,N Current (RMS),A,11.25
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.25
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98892
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98282
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98151
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,2,N Current (Min),A,21.75
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,2,N Current (Max),A,49.5
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,2,N Current (RMS),A,32.38
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,55.12
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,81.38
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.88
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,93.62
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.38
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,60.62
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,90.88
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.25
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.75
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92981
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98022
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97125
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,1,N Current (Min),A,38.75
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,1,N Current (Max),A,25.62
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,4.88
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.75
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.0
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.67
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.52
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.91
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,busbar,,N Current (Min),A,85.0
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,busbar,,N Current (Max),A,175.12
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,124.75
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,busbar,,L3 Current (Min),A,102.62
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,busbar,,L3 Current (Max),A,144.38
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.88
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,busbar,,L2 Current (Min),A,121.38
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,busbar,,L2 Current (Max),A,210.62
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.62
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,busbar,,L1 Current (Min),A,228.88
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,busbar,,L1 Current (Max),A,292.88
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.38
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-29T13:10:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
