Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9744
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98004
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98477
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,4,N Current (Min),A,28.62
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,4,N Current (Max),A,50.25
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,4,N Current (RMS),A,39.5
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,46.88
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,62.0
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.88
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,38.5
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,63.75
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.88
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,69.38
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,93.0
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.62
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.63
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9801
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95941
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93542
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,3,N Current (Min),A,9.0
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,3,N Current (Max),A,41.5
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,3,N Current (RMS),A,24.88
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.25
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,6.62
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.25
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9183
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98828
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98984
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,2,N Current (Min),A,31.0
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,2,N Current (Max),A,61.75
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,2,N Current (RMS),A,45.62
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.25
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.12
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,64.5
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.75
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,71.25
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,97.25
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.75
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99551
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98556
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99695
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,1,N Current (Min),A,36.25
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,1,N Current (Max),A,28.62
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.12
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.42
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.56
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.42
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.73
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.39
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.47
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,busbar,,N Current (Min),A,71.25
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,busbar,,N Current (Max),A,115.25
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,busbar,,L3 Current (Min),A,119.62
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,busbar,,L3 Current (Max),A,173.75
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.88
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,busbar,,L2 Current (Min),A,97.38
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,busbar,,L2 Current (Max),A,149.0
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.88
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,busbar,,L1 Current (Min),A,196.25
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,busbar,,L1 Current (Max),A,232.12
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.12
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T23:50:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98132
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97638
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98434
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,4,N Current (Min),A,27.5
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,4,N Current (Max),A,62.38
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,4,N Current (RMS),A,40.62
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,51.88
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,85.88
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.62
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,38.0
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,65.62
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.25
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,70.0
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,103.62
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,84.5
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.5
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.25
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95084
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98492
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94385
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,3,N Current (Min),A,6.62
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,3,N Current (Max),A,24.62
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,3,N Current (RMS),A,10.25
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.87
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9357
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98746
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99182
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,2,N Current (Min),A,36.88
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,2,N Current (Max),A,61.0
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,2,N Current (RMS),A,48.5
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.38
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.12
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,65.0
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,77.25
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,101.0
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.62
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9913
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97012
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99469
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,1,N Current (Min),A,32.0
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,1,N Current (Max),A,27.25
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.12
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.88
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.7
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.91
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.69
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,busbar,,N Current (Min),A,69.75
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,busbar,,N Current (Max),A,113.75
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,93.75
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,busbar,,L3 Current (Min),A,128.25
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,busbar,,L3 Current (Max),A,176.25
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.62
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,busbar,,L2 Current (Min),A,109.25
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,busbar,,L2 Current (Max),A,142.0
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,busbar,,L1 Current (Min),A,189.12
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,busbar,,L1 Current (Max),A,234.12
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.12
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T23:40:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98828
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97082
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98911
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,4,N Current (Min),A,34.62
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,4,N Current (Max),A,73.88
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,4,N Current (RMS),A,53.75
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,63.5
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,109.75
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,85.75
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,37.88
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,54.0
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.38
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,74.38
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,119.5
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,94.25
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.31
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99133
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98416
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93826
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,3,N Current (Min),A,11.75
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,3,N Current (Max),A,56.12
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,3,N Current (RMS),A,38.0
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,65.62
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.62
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.63
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92779
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98273
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99246
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,2,N Current (Min),A,41.75
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,2,N Current (Max),A,75.25
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,2,N Current (RMS),A,58.0
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.38
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,59.0
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.88
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,84.75
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,107.75
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.25
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95032
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97211
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99426
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,1,N Current (Min),A,27.5
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,1,N Current (Max),A,21.5
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.0
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.2
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.06
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.17
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,busbar,,N Current (Min),A,84.0
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,busbar,,N Current (Max),A,137.0
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,112.75
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,busbar,,L3 Current (Min),A,132.5
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,busbar,,L3 Current (Max),A,207.38
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.38
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,busbar,,L2 Current (Min),A,100.38
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,busbar,,L2 Current (Max),A,125.75
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,busbar,,L1 Current (Min),A,198.62
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,busbar,,L1 Current (Max),A,258.0
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T23:30:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99075
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96597
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99094
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,4,N Current (Min),A,43.25
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,4,N Current (Max),A,75.75
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,4,N Current (RMS),A,60.12
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,65.38
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,116.62
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,95.88
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,40.38
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.0
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.12
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,82.25
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,117.0
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,95.88
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99689
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94122
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94794
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,3,N Current (Min),A,42.75
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,3,N Current (Max),A,57.62
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,3,N Current (RMS),A,49.5
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,55.62
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,64.88
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.88
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.69
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93188
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96756
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99435
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,2,N Current (Min),A,53.25
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,2,N Current (Max),A,114.75
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,2,N Current (RMS),A,86.0
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.25
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.0
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.75
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,92.62
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,147.88
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,121.75
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.56
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95264
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95114
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99429
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,1,N Current (Min),A,30.88
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,1,N Current (Max),A,24.5
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.12
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.42
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.91
