Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,busbar,,N Current (Min),A,112.75
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,busbar,,N Current (Max),A,197.75
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,151.88
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,busbar,,L3 Current (Min),A,164.38
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,busbar,,L3 Current (Max),A,216.75
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,busbar,,L2 Current (Min),A,80.5
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,busbar,,L2 Current (Max),A,111.75
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.75
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,busbar,,L1 Current (Min),A,216.25
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,busbar,,L1 Current (Max),A,312.75
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.88
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T23:20:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98837
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98926
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99081
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,4,N Current (Min),A,23.38
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,4,N Current (Max),A,84.38
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,4,N Current (RMS),A,38.5
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,61.0
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,133.88
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,87.75
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,41.12
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,97.38
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.0
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,77.88
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,122.62
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,101.88
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.25
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98868
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93393
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94336
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,3,N Current (Min),A,14.62
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,3,N Current (Max),A,58.75
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,3,N Current (RMS),A,33.75
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,66.12
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.62
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,6.25
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.44
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.44
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93707
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98437
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99307
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,2,N Current (Min),A,36.38
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,2,N Current (Max),A,96.5
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,2,N Current (RMS),A,64.0
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.25
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.12
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.25
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,68.12
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,89.62
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,141.62
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,108.75
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.38
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94824
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94641
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99518
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,1,N Current (Min),A,35.25
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,1,N Current (Max),A,26.25
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.0
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.25
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.62
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.12
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.34
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,busbar,,N Current (Min),A,82.25
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,busbar,,N Current (Max),A,160.75
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,113.12
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,busbar,,L3 Current (Min),A,142.0
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,busbar,,L3 Current (Max),A,228.88
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.62
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,busbar,,L2 Current (Min),A,101.38
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,busbar,,L2 Current (Max),A,172.5
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.75
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,busbar,,L1 Current (Min),A,221.62
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,busbar,,L1 Current (Max),A,300.38
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.75
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T23:10:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98416
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98614
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98944
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,4,N Current (Min),A,23.62
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,4,N Current (Max),A,57.5
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,4,N Current (RMS),A,38.5
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,51.75
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,106.5
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.25
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,52.38
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,100.0
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.38
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,77.25
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,116.12
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,94.25
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98486
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93118
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94491
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,3,N Current (Min),A,13.12
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,3,N Current (Max),A,32.5
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,3,N Current (RMS),A,21.5
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.5
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.38
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.38
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9404
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98419
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9917
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,2,N Current (Min),A,37.25
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,2,N Current (Max),A,71.38
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,2,N Current (RMS),A,52.38
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.62
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.62
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.62
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,76.38
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,81.25
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,109.75
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.62
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.38
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96484
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97473
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99475
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,1,N Current (Min),A,35.38
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,1,N Current (Max),A,24.12
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.12
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.73
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.55
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,busbar,,N Current (Min),A,72.62
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,busbar,,N Current (Max),A,147.75
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,104.88
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,busbar,,L3 Current (Min),A,118.62
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,busbar,,L3 Current (Max),A,198.75
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.88
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,busbar,,L2 Current (Min),A,101.75
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,busbar,,L2 Current (Max),A,164.38
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.12
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,busbar,,L1 Current (Min),A,196.12
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,busbar,,L1 Current (Max),A,265.62
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T23:00:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98315
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9816
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98721
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,4,N Current (Min),A,27.12
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,4,N Current (Max),A,53.12
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,4,N Current (RMS),A,37.25
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,58.12
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,104.38
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.0
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,53.0
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,79.38
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.38
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,72.75
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,105.38
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.75
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.5
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97736
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93927
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9292
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,3,N Current (Min),A,10.5
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,3,N Current (Max),A,31.12
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,3,N Current (RMS),A,17.0
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.0
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.94
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95785
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9899
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99072
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,2,N Current (Min),A,32.5
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,2,N Current (Max),A,68.0
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,2,N Current (RMS),A,46.38
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,95.88
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.0
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,101.88
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.88
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,80.75
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,137.12
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.82
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97137
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96594
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99359
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,1,N Current (Min),A,27.62
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,1,N Current (Max),A,21.12
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.62
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.5
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.78
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.95
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.83
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.25
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,busbar,,N Current (Min),A,73.75
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,busbar,,N Current (Max),A,109.12
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,89.88
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,busbar,,L3 Current (Min),A,137.25
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,busbar,,L3 Current (Max),A,189.62
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.75
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,busbar,,L2 Current (Min),A,111.75
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,busbar,,L2 Current (Max),A,174.75
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,busbar,,L1 Current (Min),A,196.25
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,busbar,,L1 Current (Max),A,253.12
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T22:50:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98489
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98392
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98911
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,4,N Current (Min),A,27.75
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,4,N Current (Max),A,63.75
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,4,N Current (RMS),A,40.5
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,65.5
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,99.0
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.0
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,54.5
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,89.0
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,74.12
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,123.25
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,97.75
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.5
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95483
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96368
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95746
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,3,N Current (Min),A,8.5
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,3,N Current (Max),A,28.0
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,3,N Current (RMS),A,12.88
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.62
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,24.5
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,25.25
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.87
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93484
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96561
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98746
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,2,N Current (Min),A,38.62
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,2,N Current (Max),A,61.12
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,2,N Current (RMS),A,48.0
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,97.0
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.88
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,108.38
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.25
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,78.62
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,138.0
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.88
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.44
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98679
