Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97165
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99329
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,1,N Current (Min),A,31.12
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,1,N Current (Max),A,19.88
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.5
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.88
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.58
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.89
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.19
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,233.86
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.14
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,busbar,,N Current (Min),A,90.12
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,busbar,,N Current (Max),A,132.0
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,108.75
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,busbar,,L3 Current (Min),A,131.12
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,busbar,,L3 Current (Max),A,189.25
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.75
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,busbar,,L2 Current (Min),A,110.75
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,busbar,,L2 Current (Max),A,172.5
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.88
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,busbar,,L1 Current (Min),A,196.62
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,busbar,,L1 Current (Max),A,258.38
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.12
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T22:40:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98187
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98416
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99219
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,4,N Current (Min),A,27.5
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,4,N Current (Max),A,81.12
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,4,N Current (RMS),A,48.12
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,48.75
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,87.88
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.75
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,51.25
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,79.25
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,80.75
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,134.38
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,105.25
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.13
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92871
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98843
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9642
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,3,N Current (Min),A,8.62
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,3,N Current (Max),A,21.75
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,3,N Current (RMS),A,12.88
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96408
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96649
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98499
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,2,N Current (Min),A,28.38
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,2,N Current (Max),A,59.25
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,2,N Current (RMS),A,43.25
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,67.62
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.38
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,75.38
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.62
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,72.0
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,95.0
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.12
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.5
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98212
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97342
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99442
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,1,N Current (Min),A,26.75
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,1,N Current (Max),A,19.62
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.5
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.81
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.88
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,busbar,,N Current (Min),A,85.75
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,busbar,,N Current (Max),A,148.88
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,107.5
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,busbar,,L3 Current (Min),A,116.5
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,busbar,,L3 Current (Max),A,168.88
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.88
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,busbar,,L2 Current (Min),A,112.75
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,busbar,,L2 Current (Max),A,172.5
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.62
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,busbar,,L1 Current (Min),A,205.75
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,busbar,,L1 Current (Max),A,267.75
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T22:30:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98056
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97937
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9903
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,4,N Current (Min),A,32.25
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,4,N Current (Max),A,84.5
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,4,N Current (RMS),A,49.62
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,48.75
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,102.75
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.0
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,52.25
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,84.88
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.25
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,85.25
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,138.62
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,105.5
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96899
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98712
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96741
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,3,N Current (Min),A,8.0
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,3,N Current (Max),A,21.88
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95068
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98202
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98483
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,2,N Current (Min),A,28.62
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,2,N Current (Max),A,60.62
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,2,N Current (RMS),A,42.62
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.88
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.88
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,70.62
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.88
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,73.38
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,99.5
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.88
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98016
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96878
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99347
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,1,N Current (Min),A,23.0
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,1,N Current (Max),A,19.25
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.25
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,busbar,,N Current (Min),A,75.0
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,busbar,,N Current (Max),A,160.88
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,106.38
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,busbar,,L3 Current (Min),A,116.38
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,busbar,,L3 Current (Max),A,199.75
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.25
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,busbar,,L2 Current (Min),A,127.88
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,busbar,,L2 Current (Max),A,181.62
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,busbar,,L1 Current (Min),A,206.0
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,busbar,,L1 Current (Max),A,280.25
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.25
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T22:20:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98273
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97369
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98889
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,4,N Current (Min),A,37.0
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,4,N Current (Max),A,79.62
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,4,N Current (RMS),A,54.5
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,61.5
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,97.5
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.38
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,52.25
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,82.25
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,87.0
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,134.5
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,106.0
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.94
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99057
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97327
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97949
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,3,N Current (Min),A,8.0
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,3,N Current (Max),A,52.88
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,3,N Current (RMS),A,33.88
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,65.75
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.38
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97714
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95984
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98834
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,2,N Current (Min),A,39.75
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,2,N Current (Max),A,83.25
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,2,N Current (RMS),A,57.38
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,88.12
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.12
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,53.0
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,79.38
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,129.12
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,92.12
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97769
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96637
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99402
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,1,N Current (Min),A,24.12
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,1,N Current (Max),A,18.88
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.0
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.58
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,busbar,,N Current (Min),A,106.12
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,busbar,,N Current (Max),A,166.75
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,134.38
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,busbar,,L3 Current (Min),A,138.75
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,busbar,,L3 Current (Max),A,250.75
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.62
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,busbar,,L2 Current (Min),A,108.12
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,busbar,,L2 Current (Max),A,153.5
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.88
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,busbar,,L1 Current (Min),A,218.0
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,busbar,,L1 Current (Max),A,281.0
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.75
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T22:10:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9754
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97089
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98724
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,4,N Current (Min),A,33.12
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,4,N Current (Max),A,89.38
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,4,N Current (RMS),A,60.62
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,51.62
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,80.0
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.25
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,46.75
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,79.38
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.75
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,80.12
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,137.38
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,110.38
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9971
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96716
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98605
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,3,N Current (Min),A,24.38
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,3,N Current (Max),A,46.75
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,3,N Current (RMS),A,34.88
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,45.25
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,64.75
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.12
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,58.0
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9877
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94839
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99197
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
