Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,2,N Current (Min),A,64.88
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,2,N Current (Max),A,93.12
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,2,N Current (RMS),A,76.75
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,44.0
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,105.12
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.12
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.25
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,102.0
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,133.5
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,115.25
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97794
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95746
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99402
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,1,N Current (Min),A,23.25
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,1,N Current (Max),A,19.75
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,busbar,,N Current (Min),A,116.62
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,busbar,,N Current (Max),A,203.62
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,163.25
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,busbar,,L3 Current (Min),A,162.38
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,busbar,,L3 Current (Max),A,233.0
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.88
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,busbar,,L2 Current (Min),A,97.62
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,busbar,,L2 Current (Max),A,149.0
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.62
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,busbar,,L1 Current (Min),A,248.5
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,busbar,,L1 Current (Max),A,324.25
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.38
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T22:00:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96881
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97641
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99011
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,4,N Current (Min),A,48.0
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,4,N Current (Max),A,102.0
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,4,N Current (RMS),A,71.12
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,53.75
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,69.62
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.88
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,47.0
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,100.0
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.25
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,101.5
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,150.62
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,123.0
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99454
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97934
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97263
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,3,N Current (Min),A,9.75
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,3,N Current (Max),A,44.12
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,3,N Current (RMS),A,30.25
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,66.75
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.62
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.0
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.25
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99155
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93796
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99271
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,2,N Current (Min),A,68.5
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,2,N Current (Max),A,106.88
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,2,N Current (RMS),A,89.88
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,73.0
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,115.38
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,95.12
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.25
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,108.5
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,142.25
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,125.38
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99622
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94684
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99384
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,1,N Current (Min),A,54.0
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,1,N Current (Max),A,37.5
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,73.0
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.88
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.78
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,72.0
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,busbar,,N Current (Min),A,140.75
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,busbar,,N Current (Max),A,214.62
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,181.5
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,busbar,,L3 Current (Min),A,204.75
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,busbar,,L3 Current (Max),A,298.62
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.88
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,busbar,,L2 Current (Min),A,104.5
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,busbar,,L2 Current (Max),A,148.62
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.38
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,busbar,,L1 Current (Min),A,275.5
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,busbar,,L1 Current (Max),A,330.75
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.5
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T21:50:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97382
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98935
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98813
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,4,N Current (Min),A,30.12
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,4,N Current (Max),A,84.88
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,4,N Current (RMS),A,49.75
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,48.75
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,84.75
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,52.25
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,114.75
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,86.25
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,86.38
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,137.75
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,110.75
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99042
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97562
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94791
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,3,N Current (Min),A,9.62
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,3,N Current (Max),A,40.62
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,53.25
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.12
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99176
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95795
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99292
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,2,N Current (Min),A,68.0
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,2,N Current (Max),A,111.75
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,2,N Current (RMS),A,90.0
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,73.75
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,130.75
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,102.38
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,60.38
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,111.62
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,148.25
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,130.5
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.69
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99863
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96133
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98935
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,1,N Current (Min),A,37.38
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,1,N Current (Max),A,28.88
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.25
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.25
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.88
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.5
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.33
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.7
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,69.0
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,busbar,,N Current (Min),A,110.75
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,busbar,,N Current (Max),A,196.25
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,144.62
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,busbar,,L3 Current (Min),A,207.0
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,busbar,,L3 Current (Max),A,303.0
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.38
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,busbar,,L2 Current (Min),A,100.62
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,busbar,,L2 Current (Max),A,189.12
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,busbar,,L1 Current (Min),A,262.62
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,busbar,,L1 Current (Max),A,320.25
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T21:40:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97574
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98019
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98614
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,4,N Current (Min),A,31.12
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,4,N Current (Max),A,76.88
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,4,N Current (RMS),A,47.38
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,52.75
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,99.5
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.88
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,53.75
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,84.5
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.75
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,79.0
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,147.62
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,101.0
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.56
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9921
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98602
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95526
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,3,N Current (Min),A,10.5
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,3,N Current (Max),A,56.5
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,3,N Current (RMS),A,26.88
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,54.75
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.12
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,75.0
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.25
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.75
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97787
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96466
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99127
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,2,N Current (Min),A,57.0
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,2,N Current (Max),A,105.88
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,2,N Current (RMS),A,84.75
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.62
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,152.75
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.38
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,110.5
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,98.0
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,190.38
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,128.62
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.75
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98892
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96753
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9881
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,1,N Current (Min),A,35.0
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,1,N Current (Max),A,21.88
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.88
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.12
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.27
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.23
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.75
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.66
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,busbar,,N Current (Min),A,92.5
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,busbar,,N Current (Max),A,180.12
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,141.62
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,busbar,,L3 Current (Min),A,141.5
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,busbar,,L3 Current (Max),A,304.38
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.62
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,busbar,,L2 Current (Min),A,115.62
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,busbar,,L2 Current (Max),A,220.62
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.88
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,busbar,,L1 Current (Min),A,236.5
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,busbar,,L1 Current (Max),A,339.38
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T21:30:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99161
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9855
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99408
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,4,N Current (Min),A,36.5
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,4,N Current (Max),A,113.0
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,4,N Current (RMS),A,72.5
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,65.5
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,142.25
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,104.25
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,56.12
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,102.25
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.25
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,109.12
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,179.62
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,145.88
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99319
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99658
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95221
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,3,N Current (Min),A,24.12
