Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,3,N Current (Max),A,54.5
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,3,N Current (RMS),A,36.25
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,72.75
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.62
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,65.88
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.88
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96481
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97678
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98444
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,2,N Current (Min),A,41.38
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,2,N Current (Max),A,77.38
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,2,N Current (RMS),A,57.5
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,42.75
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.25
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,92.38
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.75
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,87.62
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,115.5
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,101.25
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.63
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98608
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98862
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99121
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,1,N Current (Min),A,34.25
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,1,N Current (Max),A,22.62
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.62
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.0
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.64
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.17
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.25
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.22
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.0
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,71.0
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,busbar,,N Current (Min),A,82.5
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,busbar,,N Current (Max),A,175.75
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,126.25
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,busbar,,L3 Current (Min),A,167.12
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,busbar,,L3 Current (Max),A,249.75
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.88
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,busbar,,L2 Current (Min),A,160.12
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,busbar,,L2 Current (Max),A,268.5
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.88
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,busbar,,L1 Current (Min),A,245.25
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,busbar,,L1 Current (Max),A,345.75
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.25
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T21:20:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98853
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98633
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99011
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,4,N Current (Min),A,30.38
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,4,N Current (Max),A,79.5
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,4,N Current (RMS),A,50.38
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,59.5
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,131.5
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,96.5
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,56.88
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,125.62
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.62
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,94.12
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,144.25
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,120.75
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99451
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98816
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93872
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,3,N Current (Min),A,8.38
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,3,N Current (Max),A,59.12
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,3,N Current (RMS),A,23.25
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,76.0
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.88
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94543
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9794
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9834
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,2,N Current (Min),A,46.75
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,2,N Current (Max),A,75.12
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,2,N Current (RMS),A,59.25
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,56.0
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.5
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,85.75
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.25
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,86.75
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,122.62
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,101.12
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.81
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98892
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96555
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99051
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,1,N Current (Min),A,23.25
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,1,N Current (Max),A,17.88
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.25
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.7
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.98
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.67
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.44
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.28
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.34
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,busbar,,N Current (Min),A,93.62
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,busbar,,N Current (Max),A,145.12
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,114.38
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,busbar,,L3 Current (Min),A,160.88
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,busbar,,L3 Current (Max),A,249.12
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.88
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,busbar,,L2 Current (Min),A,141.25
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,busbar,,L2 Current (Max),A,233.75
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.75
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,busbar,,L1 Current (Min),A,233.38
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,busbar,,L1 Current (Max),A,293.38
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.12
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T21:10:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97913
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98453
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9942
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,4,N Current (Min),A,40.25
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,4,N Current (Max),A,118.75
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,4,N Current (RMS),A,87.5
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,42.5
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,105.88
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.75
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,57.5
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,98.12
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.75
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,110.12
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,176.88
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,153.25
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.31
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98254
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97671
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94794
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,3,N Current (Min),A,8.0
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,3,N Current (Max),A,22.88
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,3,N Current (RMS),A,15.25
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.25
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.5
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94772
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97684
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98239
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,2,N Current (Min),A,44.0
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,2,N Current (Max),A,71.38
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,2,N Current (RMS),A,58.12
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.38
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.88
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.0
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,83.88
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,83.62
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,113.75
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.75
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99063
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97522
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9892
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,1,N Current (Min),A,22.12
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,1,N Current (Max),A,15.0
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.5
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.25
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.42
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.88
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,busbar,,N Current (Min),A,108.5
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,busbar,,N Current (Max),A,187.75
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,154.5
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,busbar,,L3 Current (Min),A,113.38
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,busbar,,L3 Current (Max),A,206.38
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.88
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,busbar,,L2 Current (Min),A,119.12
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,busbar,,L2 Current (Max),A,206.12
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.38
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,busbar,,L1 Current (Min),A,247.5
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,busbar,,L1 Current (Max),A,319.0
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.88
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T21:00:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96509
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98331
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99347
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,4,N Current (Min),A,55.12
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,4,N Current (Max),A,132.88
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,4,N Current (RMS),A,91.25
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,44.25
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,75.88
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.62
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,68.25
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,98.88
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.88
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,112.75
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,185.5
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,146.5
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9852
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9548
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95477
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,3,N Current (Min),A,8.25
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,3,N Current (Max),A,48.5
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,62.5
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98627
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97568
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98489
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,2,N Current (Min),A,39.38
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,2,N Current (Max),A,92.75
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,2,N Current (RMS),A,56.88
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,50.62
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,94.12
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.88
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,83.5
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,87.25
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,146.25
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,103.25
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.06
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96994
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97226
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98849
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,1,N Current (Min),A,21.25
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,1,N Current (Max),A,16.5
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.36
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.48
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.53
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,busbar,,N Current (Min),A,113.75
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,busbar,,N Current (Max),A,237.0
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,154.0
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,busbar,,L3 Current (Min),A,127.12
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,busbar,,L3 Current (Max),A,191.0
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.75
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,busbar,,L2 Current (Min),A,125.12
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,busbar,,L2 Current (Max),A,207.0
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,busbar,,L1 Current (Min),A,243.12
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,busbar,,L1 Current (Max),A,386.5
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.88
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T20:50:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97653
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98575
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99557
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,39.0
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,4,N Current (Min),A,67.0
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,4,N Current (Max),A,152.88
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,4,N Current (RMS),A,102.62
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,48.38
