Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,77.88
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.25
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,59.88
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,104.0
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.25
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,130.12
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,212.62
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,165.25
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9458
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95373
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99042
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,3,N Current (Min),A,8.62
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,3,N Current (Max),A,55.25
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,3,N Current (RMS),A,30.62
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.62
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,65.5
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.88
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97073
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97144
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9913
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,2,N Current (Min),A,44.38
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,2,N Current (Max),A,108.25
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,2,N Current (RMS),A,82.62
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.25
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,121.5
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,69.75
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,100.38
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,148.25
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,130.0
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98676
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97229
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9888
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,1,N Current (Min),A,20.88
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,1,N Current (Max),A,12.88
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.62
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.0
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.58
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.5
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.19
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.58
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.23
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.69
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,84.0
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,busbar,,N Current (Min),A,158.25
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,busbar,,N Current (Max),A,261.88
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,220.88
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,busbar,,L3 Current (Min),A,117.75
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,busbar,,L3 Current (Max),A,220.38
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,busbar,,L2 Current (Min),A,123.5
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,busbar,,L2 Current (Max),A,178.12
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.88
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,busbar,,L1 Current (Min),A,327.75
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,busbar,,L1 Current (Max),A,403.12
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,360.38
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T20:40:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97906
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98416
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99792
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,47.0
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,4,N Current (Min),A,99.25
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,4,N Current (Max),A,184.75
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,4,N Current (RMS),A,134.62
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,53.5
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,80.5
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,59.38
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,100.88
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.62
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,166.75
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,242.38
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,198.25
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.19
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97559
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96075
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96588
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,3,N Current (Min),A,8.0
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,3,N Current (Max),A,26.75
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,3,N Current (RMS),A,13.62
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98874
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97226
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98926
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,2,N Current (Min),A,42.38
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,2,N Current (Max),A,86.0
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,2,N Current (RMS),A,62.0
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,69.5
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,128.88
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.5
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,65.25
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.25
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,93.25
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,131.38
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,109.12
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.25
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96323
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94553
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98978
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,1,N Current (Min),A,27.75
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,1,N Current (Max),A,19.12
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.31
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.06
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.33
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.2
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.52
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.98
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,82.0
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,busbar,,N Current (Min),A,168.75
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,busbar,,N Current (Max),A,259.0
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,202.38
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,busbar,,L3 Current (Min),A,150.25
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,busbar,,L3 Current (Max),A,248.12
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,busbar,,L2 Current (Min),A,121.38
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,busbar,,L2 Current (Max),A,174.88
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,busbar,,L1 Current (Min),A,317.75
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,busbar,,L1 Current (Max),A,397.12
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,348.88
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T20:30:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.12
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98395
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98734
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99756
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,44.0
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,4,N Current (Min),A,80.12
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,4,N Current (Max),A,176.0
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,4,N Current (RMS),A,119.12
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,55.12
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,93.62
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,60.0
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,97.38
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.75
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,141.88
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,244.0
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,188.5
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96707
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96872
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94788
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,3,N Current (Min),A,7.75
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,3,N Current (Max),A,21.38
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,3,N Current (RMS),A,11.75
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98602
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96738
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98923
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,2,N Current (Min),A,50.5
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,2,N Current (Max),A,87.75
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,2,N Current (RMS),A,68.88
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,52.5
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,109.75
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.62
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.75
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.38
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,100.12
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,139.0
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,114.5
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99322
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96289
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98804
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,1,N Current (Min),A,22.12
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,1,N Current (Max),A,14.0
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.61
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.31
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.98
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.66
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.58
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.67
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,80.0
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,busbar,,N Current (Min),A,153.62
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,busbar,,N Current (Max),A,250.25
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,192.0
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,busbar,,L3 Current (Min),A,142.75
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,busbar,,L3 Current (Max),A,216.88
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.38
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,busbar,,L2 Current (Min),A,126.62
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,busbar,,L2 Current (Max),A,178.5
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.38
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,busbar,,L1 Current (Min),A,298.25
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,busbar,,L1 Current (Max),A,402.75
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.62
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T20:20:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98593
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98462
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99619
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,39.0
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,4,N Current (Min),A,50.38
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,4,N Current (Max),A,129.62
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,4,N Current (RMS),A,91.5
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,54.12
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,122.38
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,88.75
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,58.62
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,110.62
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.0
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,119.88
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,202.0
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,164.88
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.13
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9169
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96371
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94986
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,3,N Current (Min),A,7.5
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,3,N Current (Max),A,16.0
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,3,N Current (RMS),A,9.75
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98102
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97794
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98508
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,2,N Current (Min),A,42.5
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,2,N Current (Max),A,82.88
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,2,N Current (RMS),A,53.88
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,40.38
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,99.0
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.12
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.0
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,61.75
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.25
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,88.25
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,140.0
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,100.25
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99408
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95242
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98706
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,1,N Current (Min),A,78.0
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,1,N Current (Max),A,18.62
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,93.25
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.05
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.33
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.72
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.3
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.97
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.62
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,busbar,,N Current (Min),A,113.5
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,busbar,,N Current (Max),A,202.0
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,158.0
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,busbar,,L3 Current (Min),A,138.25
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,busbar,,L3 Current (Max),A,254.5
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,busbar,,L2 Current (Min),A,125.5
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,busbar,,L2 Current (Max),A,184.0
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.12
