Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,busbar,,L1 Current (Min),A,256.88
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,busbar,,L1 Current (Max),A,342.25
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.75
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T20:10:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98148
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98871
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99371
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,4,N Current (Min),A,44.38
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,4,N Current (Max),A,88.25
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,4,N Current (RMS),A,63.25
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,54.5
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,115.75
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,90.75
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,74.88
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,108.5
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,90.12
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,114.25
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,179.75
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,141.5
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.06
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87527
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96268
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96609
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,3,N Current (Min),A,8.0
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,3,N Current (Max),A,23.88
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,3,N Current (RMS),A,12.12
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99268
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97379
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99045
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,2,N Current (Min),A,54.38
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,2,N Current (Max),A,99.62
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,2,N Current (RMS),A,78.12
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,70.25
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,147.62
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,114.5
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,61.5
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.38
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,89.12
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,146.25
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,115.38
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99942
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96924
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98233
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,1,N Current (Min),A,71.75
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,1,N Current (Max),A,38.62
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.5
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,87.5
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.38
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.88
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.55
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.17
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.31
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.66
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.05
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.41
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,busbar,,N Current (Min),A,119.75
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,busbar,,N Current (Max),A,178.38
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,149.25
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,busbar,,L3 Current (Min),A,231.62
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,busbar,,L3 Current (Max),A,301.62
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.25
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,busbar,,L2 Current (Min),A,136.25
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,busbar,,L2 Current (Max),A,178.62
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,busbar,,L1 Current (Min),A,247.62
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,busbar,,L1 Current (Max),A,348.62
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.0
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T20:00:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97763
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99008
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9935
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,4,N Current (Min),A,49.0
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,4,N Current (Max),A,86.12
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,4,N Current (RMS),A,66.5
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,61.12
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,93.75
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.5
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,75.12
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,107.25
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,91.5
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,115.12
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,158.25
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,139.0
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.25
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91693
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97006
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9689
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,3,N Current (Min),A,7.5
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,3,N Current (Max),A,19.62
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,3,N Current (RMS),A,11.62
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99313
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96274
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9881
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,2,N Current (Min),A,65.25
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,2,N Current (Max),A,96.12
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,2,N Current (RMS),A,84.12
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,98.25
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,160.5
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,117.12
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,98.25
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.25
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,93.62
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,169.88
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,113.5
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98721
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97754
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,1,N Current (Min),A,44.5
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,1,N Current (Max),A,20.0
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.12
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.25
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.75
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.89
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.14
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.31
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.61
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.88
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.84
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,busbar,,N Current (Min),A,110.5
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,busbar,,N Current (Max),A,172.5
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,139.88
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,busbar,,L3 Current (Min),A,178.38
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,busbar,,L3 Current (Max),A,281.38
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.25
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,busbar,,L2 Current (Min),A,131.38
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,busbar,,L2 Current (Max),A,190.38
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.62
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,busbar,,L1 Current (Min),A,254.75
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,busbar,,L1 Current (Max),A,347.12
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T19:50:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98013
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99277
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99359
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,4,N Current (Min),A,45.25
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,4,N Current (Max),A,99.0
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,4,N Current (RMS),A,64.12
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,59.5
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,85.0
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.25
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,87.75
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,132.5
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,103.62
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,113.75
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,165.75
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,138.25
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.62
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94388
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95764
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98074
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,3,N Current (Min),A,8.38
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,3,N Current (Max),A,28.62
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,3,N Current (RMS),A,14.25
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.88
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.25
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98663
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96402
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98511
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,2,N Current (Min),A,48.0
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,2,N Current (Max),A,88.75
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,2,N Current (RMS),A,65.62
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,55.38
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,121.62
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.88
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,71.12
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.62
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,92.25
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,125.88
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,103.25
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97818
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97729
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9635
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,1,N Current (Min),A,37.5
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,1,N Current (Max),A,13.75
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.75
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.75
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.75
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.94
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.45
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.89
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.69
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.64
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.23
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,busbar,,N Current (Min),A,99.25
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,busbar,,N Current (Max),A,190.5
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,130.88
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,busbar,,L3 Current (Min),A,164.5
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,busbar,,L3 Current (Max),A,231.25
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.25
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,busbar,,L2 Current (Min),A,144.12
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,busbar,,L2 Current (Max),A,209.25
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.25
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,busbar,,L1 Current (Min),A,248.75
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,busbar,,L1 Current (Max),A,338.88
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.12
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T19:40:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.19
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98328
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98834
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.991
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,4,N Current (Min),A,37.38
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,4,N Current (Max),A,80.12
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,4,N Current (RMS),A,51.75
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,62.25
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,121.25
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.38
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,78.25
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,124.38
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,91.12
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,96.62
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,150.25
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,121.75
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98148
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94464
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9769
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,3,N Current (Min),A,8.38
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,3,N Current (Max),A,48.0
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,3,N Current (RMS),A,23.88
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,61.75
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.38
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.5
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97855
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96835
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98798
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,2,N Current (Min),A,43.0
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,2,N Current (Max),A,97.88
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,2,N Current (RMS),A,64.0
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,47.62
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,76.12
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.38
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,70.62
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.62
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,86.88
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,140.12
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,107.75
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98688
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99438
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96112
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,1,N Current (Min),A,43.75
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,1,N Current (Max),A,26.12
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.38
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.25
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
