Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.5
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.02
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.59
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.2
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.84
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.38
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,busbar,,N Current (Min),A,86.88
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,busbar,,N Current (Max),A,168.0
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,114.25
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,busbar,,L3 Current (Min),A,135.25
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,busbar,,L3 Current (Max),A,239.12
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.38
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,busbar,,L2 Current (Min),A,146.88
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,busbar,,L2 Current (Max),A,220.62
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.12
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,busbar,,L1 Current (Min),A,219.62
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,busbar,,L1 Current (Max),A,317.75
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.12
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T19:30:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98157
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98917
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98627
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,4,N Current (Min),A,32.25
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,4,N Current (Max),A,56.62
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,4,N Current (RMS),A,40.0
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,57.88
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,95.38
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.38
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,70.25
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,104.88
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.0
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,86.0
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,133.12
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,103.62
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9856
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94595
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9877
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,3,N Current (Min),A,10.0
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,3,N Current (Max),A,48.62
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,3,N Current (RMS),A,28.75
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,62.38
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.25
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.88
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.38
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97656
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97018
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98856
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,2,N Current (Min),A,44.62
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,2,N Current (Max),A,110.62
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,2,N Current (RMS),A,70.0
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.75
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,72.5
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,79.75
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.75
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,94.5
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,150.88
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,114.75
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.25
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96033
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98425
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96017
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,1,N Current (Min),A,28.12
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,1,N Current (Max),A,13.0
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.75
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.14
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.08
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.84
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.42
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.47
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.47
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,busbar,,N Current (Min),A,91.38
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,busbar,,N Current (Max),A,188.88
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,121.0
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,busbar,,L3 Current (Min),A,134.5
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,busbar,,L3 Current (Max),A,227.75
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.88
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,busbar,,L2 Current (Min),A,129.25
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,busbar,,L2 Current (Max),A,195.75
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.62
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,busbar,,L1 Current (Min),A,235.5
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,busbar,,L1 Current (Max),A,310.0
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T19:20:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97272
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98489
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99121
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,4,N Current (Min),A,33.0
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,4,N Current (Max),A,124.5
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,4,N Current (RMS),A,75.25
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,52.12
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,72.38
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.38
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,66.12
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,106.62
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.25
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,87.25
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,192.0
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,136.62
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.06
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96982
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95239
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95846
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,3,N Current (Min),A,7.5
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,3,N Current (Max),A,31.0
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,3,N Current (RMS),A,19.5
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.0
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97388
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96664
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98556
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,2,N Current (Min),A,45.88
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,2,N Current (Max),A,98.5
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,2,N Current (RMS),A,65.62
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.0
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,77.5
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.88
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,63.38
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.12
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,95.75
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,135.88
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,108.5
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95465
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98434
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96857
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,1,N Current (Min),A,28.5
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,1,N Current (Max),A,14.5
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.88
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.72
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.22
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.8
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.95
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.48
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.61
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,busbar,,N Current (Min),A,110.12
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,busbar,,N Current (Max),A,197.5
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,151.62
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,busbar,,L3 Current (Min),A,121.75
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,busbar,,L3 Current (Max),A,182.62
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.88
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,busbar,,L2 Current (Min),A,122.0
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,busbar,,L2 Current (Max),A,191.0
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.88
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,busbar,,L1 Current (Min),A,219.25
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,busbar,,L1 Current (Max),A,339.62
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.25
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T19:10:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97693
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98895
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99536
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,4,N Current (Min),A,46.38
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,4,N Current (Max),A,148.88
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,4,N Current (RMS),A,91.88
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,52.5
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,85.75
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.38
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,74.25
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,118.38
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,89.75
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,104.0
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,215.75
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,160.0
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97653
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95639
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9389
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,3,N Current (Min),A,7.75
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,3,N Current (Max),A,48.62
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,3,N Current (RMS),A,19.5
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,57.88
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.12
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96051
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97629
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98788
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,2,N Current (Min),A,39.0
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,2,N Current (Max),A,86.12
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,2,N Current (RMS),A,62.88
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.0
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,68.25
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.62
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.5
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,94.0
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,84.75
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,136.62
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,108.88
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9693
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99271
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98621
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,1,N Current (Min),A,25.12
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,1,N Current (Max),A,15.5
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.25
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.59
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.39
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.47
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.53
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,72.0
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,busbar,,N Current (Min),A,103.25
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,busbar,,N Current (Max),A,225.38
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,158.75
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,busbar,,L3 Current (Min),A,128.0
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,busbar,,L3 Current (Max),A,213.0
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.62
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,busbar,,L2 Current (Min),A,141.88
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,busbar,,L2 Current (Max),A,217.25
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.38
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,busbar,,L1 Current (Min),A,239.25
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,busbar,,L1 Current (Max),A,361.5
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.38
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T19:00:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97742
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99161
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98822
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,4,N Current (Min),A,32.38
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,4,N Current (Max),A,68.38
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,4,N Current (RMS),A,45.38
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,52.5
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,83.0
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.12
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,84.12
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,124.5
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,100.12
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,87.12
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,128.25
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,107.0
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95236
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94815
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95303
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,3,N Current (Min),A,7.75
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,3,N Current (Max),A,26.5
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,3,N Current (RMS),A,13.12
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.88
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.88
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97436
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9845
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99042
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,2,N Current (Min),A,33.62
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,2,N Current (Max),A,76.5
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,2,N Current (RMS),A,58.25
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,50.0
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,104.12
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.12
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.0
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,88.12
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.38
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,104.25
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,133.62
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,116.88
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
