Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97278
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98071
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9903
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,feeder,2,N Current (Min),A,41.5
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,feeder,2,N Current (Max),A,81.75
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,feeder,2,N Current (RMS),A,64.88
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,47.0
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,108.25
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.25
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.25
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,73.75
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.38
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,103.5
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,128.62
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,113.38
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98715
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98273
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99097
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,feeder,1,N Current (Min),A,35.25
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,feeder,1,N Current (Max),A,19.25
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.77
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.47
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.64
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.36
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.86
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.52
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,busbar,,N Current (Min),A,79.25
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,busbar,,N Current (Max),A,140.88
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,107.62
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,busbar,,L3 Current (Min),A,141.0
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,busbar,,L3 Current (Max),A,244.75
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,busbar,,L2 Current (Min),A,164.62
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,busbar,,L2 Current (Max),A,249.88
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.75
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,busbar,,L1 Current (Min),A,225.38
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,busbar,,L1 Current (Max),A,293.25
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.75
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T18:10:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97223
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99252
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98715
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,4,N Current (Min),A,31.0
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,4,N Current (Max),A,67.75
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,4,N Current (RMS),A,43.62
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,46.5
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,90.5
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.88
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,86.62
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,116.62
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,100.75
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,79.88
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,119.5
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,95.88
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99448
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97287
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91113
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,3,N Current (Min),A,24.38
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,3,N Current (Max),A,59.25
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,3,N Current (RMS),A,37.5
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.75
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,67.12
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.5
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99139
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98187
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98785
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,2,N Current (Min),A,33.0
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,2,N Current (Max),A,89.38
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,2,N Current (RMS),A,64.75
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,85.62
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,180.75
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,112.62
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.38
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,124.12
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.38
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,93.25
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,178.0
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,106.12
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98364
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98749
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98318
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,1,N Current (Min),A,24.88
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,1,N Current (Max),A,14.25
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.62
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.91
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.11
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.08
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.39
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,busbar,,N Current (Min),A,74.62
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,busbar,,N Current (Max),A,132.0
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,busbar,,L3 Current (Min),A,184.62
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,busbar,,L3 Current (Max),A,295.0
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,busbar,,L2 Current (Min),A,163.88
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,busbar,,L2 Current (Max),A,257.0
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.25
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,busbar,,L1 Current (Min),A,206.5
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,busbar,,L1 Current (Max),A,313.12
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.25
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T18:00:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96493
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99335
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99112
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,4,N Current (Min),A,43.0
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,4,N Current (Max),A,79.12
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,4,N Current (RMS),A,57.75
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,46.88
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,67.12
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.12
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,87.5
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,117.25
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,103.5
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,85.62
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,140.12
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,111.62
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9939
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98221
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9458
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,3,N Current (Min),A,12.0
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,3,N Current (Max),A,40.12
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,3,N Current (RMS),A,29.88
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,59.25
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.88
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.88
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.0
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98431
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98148
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98639
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,2,N Current (Min),A,35.12
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,2,N Current (Max),A,121.75
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,2,N Current (RMS),A,66.12
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,45.25
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,180.62
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,103.5
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.75
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,75.62
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.88
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,87.75
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,112.38
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.25
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.19
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96359
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97748
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96143
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,1,N Current (Min),A,21.5
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,1,N Current (Max),A,13.25
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.0
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.0
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.48
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.7
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.39
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.33
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.88
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,busbar,,N Current (Min),A,73.5
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,busbar,,N Current (Max),A,139.5
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,96.88
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,busbar,,L3 Current (Min),A,126.88
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,busbar,,L3 Current (Max),A,292.0
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.25
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,busbar,,L2 Current (Min),A,164.38
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,busbar,,L2 Current (Max),A,237.12
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.25
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,busbar,,L1 Current (Min),A,214.75
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,busbar,,L1 Current (Max),A,275.5
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.12
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T17:50:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96875
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99124
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98877
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,4,N Current (Min),A,32.75
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,4,N Current (Max),A,62.0
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,4,N Current (RMS),A,47.12
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,52.25
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,74.62
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.38
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,81.88
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,117.38
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,95.75
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,81.0
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,118.88
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,94.75
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99088
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95398
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94137
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,3,N Current (Min),A,8.38
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,3,N Current (Max),A,65.38
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,3,N Current (RMS),A,28.12
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,74.12
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9707
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98672
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98538
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,2,N Current (Min),A,29.62
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,2,N Current (Max),A,69.62
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,2,N Current (RMS),A,42.25
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.5
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,115.62
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.62
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.25
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,126.38
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.62
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,77.75
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,142.25
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.5
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.87
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.31
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94629
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96515
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96899
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,1,N Current (Min),A,21.88
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,1,N Current (Max),A,13.88
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.38
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.22
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.41
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.81
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.84
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.11
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,busbar,,N Current (Min),A,74.38
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,busbar,,N Current (Max),A,118.62
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.38
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,busbar,,L3 Current (Min),A,121.75
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,busbar,,L3 Current (Max),A,209.75
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,busbar,,L2 Current (Min),A,154.75
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,busbar,,L2 Current (Max),A,248.0
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,busbar,,L1 Current (Min),A,195.12
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,busbar,,L1 Current (Max),A,266.62
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.75
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T17:40:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96295
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9921
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98459
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,4,N Current (Min),A,38.62
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,4,N Current (Max),A,59.88
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,4,N Current (RMS),A,49.5
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,45.12
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,63.25
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.88
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,86.62
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,116.5
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,99.75
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,71.5
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,108.38
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,87.12
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.19
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
