Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98807
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96561
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94272
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,3,N Current (Min),A,8.88
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,3,N Current (Max),A,31.38
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,3,N Current (RMS),A,16.5
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.75
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.25
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98248
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97864
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98569
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,2,N Current (Min),A,28.25
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,2,N Current (Max),A,75.25
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,2,N Current (RMS),A,46.62
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,58.25
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,141.12
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.62
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.0
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,124.38
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.12
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,72.75
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,166.38
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.5
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,28.25
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9014
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96368
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96719
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,1,N Current (Min),A,21.38
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,1,N Current (Max),A,14.5
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.75
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.81
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.53
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.45
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.16
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.08
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.7
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,busbar,,N Current (Min),A,67.25
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,busbar,,N Current (Max),A,117.0
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,90.38
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,busbar,,L3 Current (Min),A,130.0
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,busbar,,L3 Current (Max),A,214.25
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.38
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,busbar,,L2 Current (Min),A,140.75
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,busbar,,L2 Current (Max),A,257.88
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.62
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,busbar,,L1 Current (Min),A,179.0
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,busbar,,L1 Current (Max),A,281.38
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.12
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T17:30:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96963
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99002
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98425
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,4,N Current (Min),A,25.62
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,4,N Current (Max),A,61.38
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,4,N Current (RMS),A,40.25
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,40.5
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,94.0
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,76.38
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,105.75
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.25
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,70.25
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,106.88
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.88
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99564
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97403
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96472
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,3,N Current (Min),A,7.25
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,3,N Current (Max),A,58.5
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,3,N Current (RMS),A,31.12
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.75
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,71.62
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.25
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98157
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97287
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98477
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,2,N Current (Min),A,27.0
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,2,N Current (Max),A,61.12
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,2,N Current (RMS),A,43.38
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,56.38
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,104.0
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.88
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,111.25
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.38
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,74.38
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,109.25
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.5
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.69
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.5
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93625
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97708
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96967
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,1,N Current (Min),A,21.88
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,1,N Current (Max),A,14.12
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.52
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.03
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.84
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,busbar,,N Current (Min),A,66.12
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,busbar,,N Current (Max),A,100.75
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,busbar,,L3 Current (Min),A,146.75
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,busbar,,L3 Current (Max),A,242.62
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.62
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,busbar,,L2 Current (Min),A,143.25
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,busbar,,L2 Current (Max),A,221.25
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,busbar,,L1 Current (Min),A,179.5
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,busbar,,L1 Current (Max),A,233.38
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.88
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T17:20:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94986
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99265
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98346
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,4,N Current (Min),A,34.88
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,4,N Current (Max),A,69.88
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,4,N Current (RMS),A,49.38
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,37.38
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,56.88
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,81.12
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,119.62
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,94.62
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,68.88
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,95.62
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9967
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95904
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96692
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,3,N Current (Min),A,25.75
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,3,N Current (Max),A,48.75
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,3,N Current (RMS),A,37.0
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.38
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,60.38
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.75
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98138
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98373
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98257
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,2,N Current (Min),A,26.88
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,2,N Current (Max),A,75.88
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,2,N Current (RMS),A,44.12
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,46.25
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,169.25
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.25
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.62
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,139.75
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.38
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,62.62
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,145.25
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.25
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.19
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.62
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98291
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98331
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96988
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,1,N Current (Min),A,30.75
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,1,N Current (Max),A,22.62
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.25
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.05
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.12
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.06
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,busbar,,N Current (Min),A,68.38
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,busbar,,N Current (Max),A,114.88
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,busbar,,L3 Current (Min),A,132.88
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,busbar,,L3 Current (Max),A,291.88
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.75
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,busbar,,L2 Current (Min),A,150.5
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,busbar,,L2 Current (Max),A,240.38
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,busbar,,L1 Current (Min),A,172.75
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,busbar,,L1 Current (Max),A,261.12
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.75
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T17:10:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98523
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99509
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98306
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,4,N Current (Min),A,28.38
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,4,N Current (Max),A,73.25
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,4,N Current (RMS),A,44.12
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,38.62
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,157.62
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,88.0
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,88.88
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,135.12
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,115.38
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,73.75
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,112.38
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.0
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99692
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94989
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96475
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,3,N Current (Min),A,26.12
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,3,N Current (Max),A,70.5
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,3,N Current (RMS),A,42.0
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.25
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,82.5
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97818
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98297
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98743
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,2,N Current (Min),A,27.0
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,2,N Current (Max),A,70.0
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,2,N Current (RMS),A,44.12
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.5
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,80.75
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,103.75
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.88
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,70.12
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,113.88
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.38
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.06
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.0
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93561
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99466
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96756
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,1,N Current (Min),A,21.62
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,1,N Current (Max),A,14.25
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.45
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.62
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.42
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.33
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.97
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,busbar,,N Current (Min),A,57.75
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,busbar,,N Current (Max),A,107.25
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.38
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,busbar,,L3 Current (Min),A,143.25
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,busbar,,L3 Current (Max),A,293.62
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.12
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,busbar,,L2 Current (Min),A,154.12
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,busbar,,L2 Current (Max),A,246.25
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.38
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,busbar,,L1 Current (Min),A,168.25
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,busbar,,L1 Current (Max),A,240.0
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.62
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T17:00:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.75
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98535
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99316
