Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98349
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,4,N Current (Min),A,23.88
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,4,N Current (Max),A,86.0
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,4,N Current (RMS),A,37.0
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,39.0
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,125.75
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.0
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,81.25
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,138.38
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,104.5
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,76.0
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,101.12
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,87.0
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98639
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95029
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94601
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,3,N Current (Min),A,5.62
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,3,N Current (Max),A,56.12
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,3,N Current (RMS),A,24.38
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,66.25
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97778
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98489
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98923
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,2,N Current (Min),A,31.12
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,2,N Current (Max),A,84.12
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,2,N Current (RMS),A,52.0
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.75
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,116.38
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.62
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.12
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,143.88
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.62
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,72.0
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,167.25
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,101.25
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.56
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95346
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99377
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97781
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,1,N Current (Min),A,27.75
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,1,N Current (Max),A,15.0
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.94
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.36
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.55
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.56
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,busbar,,N Current (Min),A,60.25
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,busbar,,N Current (Max),A,134.62
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.88
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,busbar,,L3 Current (Min),A,107.0
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,busbar,,L3 Current (Max),A,248.5
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.62
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,busbar,,L2 Current (Min),A,145.0
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,busbar,,L2 Current (Max),A,281.88
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,busbar,,L1 Current (Min),A,176.12
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,busbar,,L1 Current (Max),A,279.25
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.25
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T16:50:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.75
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97366
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9942
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98608
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,4,N Current (Min),A,35.12
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,4,N Current (Max),A,80.12
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,4,N Current (RMS),A,52.25
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,36.88
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,63.0
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,85.88
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,137.62
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,107.62
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,75.5
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,110.75
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,89.5
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.75
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9512
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96387
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93646
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,3,N Current (Min),A,4.88
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,3,N Current (Max),A,40.12
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,3,N Current (RMS),A,15.12
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.5
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9667
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97916
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99063
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,2,N Current (Min),A,32.38
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,2,N Current (Max),A,120.25
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,2,N Current (RMS),A,70.75
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,94.75
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.75
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,93.5
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.25
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,68.38
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,167.62
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,115.88
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.25
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96481
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9924
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9729
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,1,N Current (Min),A,34.62
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,1,N Current (Max),A,14.5
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.38
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.5
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.25
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.58
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,busbar,,N Current (Min),A,85.0
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,busbar,,N Current (Max),A,138.38
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,113.5
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,busbar,,L3 Current (Min),A,92.12
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,busbar,,L3 Current (Max),A,174.5
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.62
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,busbar,,L2 Current (Min),A,142.38
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,busbar,,L2 Current (Max),A,259.0
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.88
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,busbar,,L1 Current (Min),A,188.0
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,busbar,,L1 Current (Max),A,290.25
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.25
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T16:40:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97882
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98825
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9884
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,4,N Current (Min),A,30.25
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,4,N Current (Max),A,62.38
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,4,N Current (RMS),A,45.12
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,38.62
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,71.0
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.75
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,61.5
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,99.25
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.75
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,79.5
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,117.12
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,96.12
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.94
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93851
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9433
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91748
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,3,N Current (Min),A,4.88
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,3,N Current (Max),A,24.5
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,3,N Current (RMS),A,7.12
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95026
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97119
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99173
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,2,N Current (Min),A,37.38
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,2,N Current (Max),A,104.0
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,2,N Current (RMS),A,78.25
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.0
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,71.12
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,136.12
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,113.88
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.31
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91312
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9921
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97433
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,1,N Current (Min),A,27.88
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,1,N Current (Max),A,17.12
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.5
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,busbar,,N Current (Min),A,98.25
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,busbar,,N Current (Max),A,170.62
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,131.12
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,busbar,,L3 Current (Min),A,84.38
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,busbar,,L3 Current (Max),A,134.25
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,busbar,,L2 Current (Min),A,111.75
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,busbar,,L2 Current (Max),A,168.0
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.38
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,busbar,,L1 Current (Min),A,194.5
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,busbar,,L1 Current (Max),A,281.0
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.25
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T16:30:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96402
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99249
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98932
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,4,N Current (Min),A,43.88
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,4,N Current (Max),A,78.75
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,4,N Current (RMS),A,61.12
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,32.0
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,57.0
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.38
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,75.88
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,127.62
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,95.62
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,79.62
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,122.12
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,101.38
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.0
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.63
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94891
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92471
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9393
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,3,N Current (Min),A,6.5
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,3,N Current (Max),A,16.12
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,3,N Current (RMS),A,9.12
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.88
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93942
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9809
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98853
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,2,N Current (Min),A,31.75
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,2,N Current (Max),A,99.5
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,2,N Current (RMS),A,62.88
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.38
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,58.75
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.75
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,60.88
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,136.62
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,98.0
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.56
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.75
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91397
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98779
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97583
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,1,N Current (Min),A,24.75
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,1,N Current (Max),A,15.5
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,9.5
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.88
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.38
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,busbar,,N Current (Min),A,91.75
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,busbar,,N Current (Max),A,166.0
