Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,129.25
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,busbar,,L3 Current (Min),A,75.62
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,busbar,,L3 Current (Max),A,111.75
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.62
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,busbar,,L2 Current (Min),A,135.25
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,busbar,,L2 Current (Max),A,190.38
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,busbar,,L1 Current (Min),A,183.0
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,busbar,,L1 Current (Max),A,273.75
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.88
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T16:20:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97516
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99487
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99295
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,4,N Current (Min),A,48.0
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,4,N Current (Max),A,86.38
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,4,N Current (RMS),A,68.88
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,41.62
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,57.5
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.12
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,86.12
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,143.12
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,109.5
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,88.88
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,140.12
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,113.25
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.38
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.44
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98062
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9577
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98813
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,3,N Current (Min),A,6.0
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,3,N Current (Max),A,35.5
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,3,N Current (RMS),A,14.12
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,49.0
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94635
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98169
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98468
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,2,N Current (Min),A,32.88
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,2,N Current (Max),A,77.38
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,2,N Current (RMS),A,49.88
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.25
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,63.0
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,67.75
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,111.12
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.38
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,20.62
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93765
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99387
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97769
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,1,N Current (Min),A,25.38
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,1,N Current (Max),A,14.62
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.75
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,busbar,,N Current (Min),A,95.88
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,busbar,,N Current (Max),A,153.75
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,121.12
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,busbar,,L3 Current (Min),A,92.38
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,busbar,,L3 Current (Max),A,139.5
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.38
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,busbar,,L2 Current (Min),A,144.38
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,busbar,,L2 Current (Max),A,206.0
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.62
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,busbar,,L1 Current (Min),A,210.88
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,busbar,,L1 Current (Max),A,279.62
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.38
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T16:10:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96738
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99368
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99313
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,4,N Current (Min),A,24.38
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,4,N Current (Max),A,84.38
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,4,N Current (RMS),A,53.5
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.62
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,78.0
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.88
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,73.38
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,126.25
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,93.75
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,77.62
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,132.12
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,98.5
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.94
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98968
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97678
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9928
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,3,N Current (Min),A,5.62
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,3,N Current (Max),A,31.88
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,51.12
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,45.62
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97018
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99155
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98694
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,2,N Current (Min),A,28.5
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,2,N Current (Max),A,59.5
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,2,N Current (RMS),A,42.38
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,55.88
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.38
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.12
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,73.88
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.38
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,71.12
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,106.5
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.12
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.75
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91965
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99454
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97327
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,1,N Current (Min),A,27.75
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,1,N Current (Max),A,16.5
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.12
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.88
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,busbar,,N Current (Min),A,70.25
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,busbar,,N Current (Max),A,139.12
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,busbar,,L3 Current (Min),A,96.88
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,busbar,,L3 Current (Max),A,159.12
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.75
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,busbar,,L2 Current (Min),A,150.88
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,busbar,,L2 Current (Max),A,227.25
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.12
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,busbar,,L1 Current (Min),A,197.0
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,busbar,,L1 Current (Max),A,272.38
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.75
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T16:00:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.25
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96692
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99594
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99466
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,4,N Current (Min),A,52.62
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,4,N Current (Max),A,95.5
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,4,N Current (RMS),A,72.12
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,31.38
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,60.75
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.38
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,83.62
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,133.5
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,109.62
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,89.38
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,145.5
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,117.38
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98111
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94028
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98077
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,3,N Current (Min),A,6.62
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,3,N Current (Max),A,23.88
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,3,N Current (RMS),A,13.75
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.88
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95425
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9855
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98764
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,2,N Current (Min),A,26.75
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,2,N Current (Max),A,67.0
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,2,N Current (RMS),A,45.5
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,69.62
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.5
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,60.38
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,66.88
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,106.38
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.0
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,22.31
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.81
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91934
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9761
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97372
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,1,N Current (Min),A,24.75
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,1,N Current (Max),A,13.38
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.62
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.78
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.98
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.64
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,busbar,,N Current (Min),A,83.0
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,busbar,,N Current (Max),A,152.38
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,119.38
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,busbar,,L3 Current (Min),A,80.38
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,busbar,,L3 Current (Max),A,147.38
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.38
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,busbar,,L2 Current (Min),A,155.38
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,busbar,,L2 Current (Max),A,203.75
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.62
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,busbar,,L1 Current (Min),A,200.25
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,busbar,,L1 Current (Max),A,282.25
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.38
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T15:50:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96545
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99713
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99237
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,4,N Current (Min),A,45.88
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,4,N Current (Max),A,85.75
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,4,N Current (RMS),A,65.25
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.38
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,58.62
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,89.88
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,138.62
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,114.75
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,87.75
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,126.88
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,104.5
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.5
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97104
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93945
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87936
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,3,N Current (Min),A,7.12
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,3,N Current (Max),A,20.5
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,3,N Current (RMS),A,11.88
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,7.38
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.25
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94269
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97778
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98926
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,2,N Current (Min),A,38.25
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,2,N Current (Max),A,96.12
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,2,N Current (RMS),A,61.0
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.12
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,55.88
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.88
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,71.25
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,134.5
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,96.12
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,18.81
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93936
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98004
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97464
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,1,N Current (Min),A,27.88
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,1,N Current (Max),A,14.12
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
