Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.06
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.34
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.11
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.69
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.91
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.19
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,busbar,,N Current (Min),A,89.25
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,busbar,,N Current (Max),A,141.88
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,113.5
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,busbar,,L3 Current (Min),A,83.12
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,busbar,,L3 Current (Max),A,144.62
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.25
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,busbar,,L2 Current (Min),A,146.62
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,busbar,,L2 Current (Max),A,202.25
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.25
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,busbar,,L1 Current (Min),A,197.5
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,busbar,,L1 Current (Max),A,270.38
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.38
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T15:40:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96899
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99414
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98972
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,4,N Current (Min),A,28.25
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,4,N Current (Max),A,79.5
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,4,N Current (RMS),A,50.12
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.12
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,57.12
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.75
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,55.62
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,122.88
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.88
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,73.0
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,116.25
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,92.38
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92532
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94763
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88592
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,3,N Current (Min),A,5.38
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,3,N Current (Max),A,17.62
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,3,N Current (RMS),A,8.88
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.75
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.25
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.25
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97305
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9733
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99176
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,2,N Current (Min),A,51.5
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,2,N Current (Max),A,85.88
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,2,N Current (RMS),A,65.75
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.12
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.38
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.5
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,87.38
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,122.0
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,101.5
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.75
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.69
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97375
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98486
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99002
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,1,N Current (Min),A,31.88
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,1,N Current (Max),A,18.0
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.25
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.12
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.59
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.45
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.03
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.8
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,busbar,,N Current (Min),A,83.88
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,busbar,,N Current (Max),A,152.75
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,115.88
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,busbar,,L3 Current (Min),A,99.62
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,busbar,,L3 Current (Max),A,135.38
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,busbar,,L2 Current (Min),A,90.88
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,busbar,,L2 Current (Max),A,170.25
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.38
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,busbar,,L1 Current (Min),A,194.0
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,busbar,,L1 Current (Max),A,253.75
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.62
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T15:30:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96902
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99451
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98825
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,4,N Current (Min),A,25.62
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,4,N Current (Max),A,57.0
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,4,N Current (RMS),A,42.5
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.38
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,62.75
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.12
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,66.0
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,111.5
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.62
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,73.0
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,106.62
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,88.62
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.94
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.19
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.25
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87283
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95203
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91821
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,3,N Current (Min),A,5.25
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,3,N Current (Max),A,17.88
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,3,N Current (RMS),A,7.0
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96722
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9801
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99017
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,2,N Current (Min),A,30.88
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,2,N Current (Max),A,82.0
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,2,N Current (RMS),A,50.25
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.75
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,56.62
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.38
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,59.25
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.38
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,77.88
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,118.0
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.25
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.81
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.56
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97476
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98273
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99176
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,1,N Current (Min),A,28.0
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,1,N Current (Max),A,19.88
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.25
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.25
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.38
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.84
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.75
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.11
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.05
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.56
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,busbar,,N Current (Min),A,79.0
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,busbar,,N Current (Max),A,135.75
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,103.62
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,busbar,,L3 Current (Min),A,93.75
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,busbar,,L3 Current (Max),A,132.62
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.88
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,busbar,,L2 Current (Min),A,105.0
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,busbar,,L2 Current (Max),A,166.38
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.62
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,busbar,,L1 Current (Min),A,190.62
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,busbar,,L1 Current (Max),A,249.12
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T15:20:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.69
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97629
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99475
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98965
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,4,N Current (Min),A,24.5
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,4,N Current (Max),A,62.62
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,4,N Current (RMS),A,39.88
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,32.12
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,62.88
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.38
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,63.75
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,96.5
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.88
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,77.12
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,120.38
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,91.25
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.63
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93683
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93768
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89642
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,3,N Current (Min),A,5.5
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,3,N Current (Max),A,30.12
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,3,N Current (RMS),A,12.88
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.38
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.88
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.63
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9667
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98614
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99188
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,2,N Current (Min),A,30.12
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,2,N Current (Max),A,86.25
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,2,N Current (RMS),A,60.38
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.12
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,59.75
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.12
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,68.62
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.75
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,70.5
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,131.25
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,106.12
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.5
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.75
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97458
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97253
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99124
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,1,N Current (Min),A,25.5
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,1,N Current (Max),A,21.75
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.75
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.86
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.36
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.88
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.56
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.08
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.95
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,busbar,,N Current (Min),A,66.38
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,busbar,,N Current (Max),A,153.38
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,111.0
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,busbar,,L3 Current (Min),A,98.88
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,busbar,,L3 Current (Max),A,154.62
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.38
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,busbar,,L2 Current (Min),A,118.62
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,busbar,,L2 Current (Max),A,163.62
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.75
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,busbar,,L1 Current (Min),A,191.25
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,busbar,,L1 Current (Max),A,281.25
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.12
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T15:10:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96594
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99399
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99036
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,4,N Current (Min),A,32.75
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,4,N Current (Max),A,71.88
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,4,N Current (RMS),A,51.62
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.12
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,54.0
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,60.25
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,96.5
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.75
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,80.75
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,118.0
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,96.38
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.0
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.56
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9169
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94174
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93945
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,3,N Current (Min),A,5.12
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,3,N Current (Max),A,49.88
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,3,N Current (RMS),A,15.0
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,54.25
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96747
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97525
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98865
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,2,N Current (Min),A,28.12
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,2,N Current (Max),A,78.75
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,2,N Current (RMS),A,53.5
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,106.88
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,103.12
