Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.62
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,60.38
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,151.12
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.25
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.31
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.88
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97922
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97623
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99442
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,1,N Current (Min),A,58.88
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,1,N Current (Max),A,32.5
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.0
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.81
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,233.95
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.11
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,busbar,,N Current (Min),A,83.75
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,busbar,,N Current (Max),A,176.62
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,125.0
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,busbar,,L3 Current (Min),A,81.62
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,busbar,,L3 Current (Max),A,168.0
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.38
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,busbar,,L2 Current (Min),A,106.0
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,busbar,,L2 Current (Max),A,175.62
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.62
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,busbar,,L1 Current (Min),A,214.38
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,busbar,,L1 Current (Max),A,295.5
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.38
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T15:00:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.38
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9711
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99466
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99048
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,4,N Current (Min),A,30.0
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,4,N Current (Max),A,78.75
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,4,N Current (RMS),A,48.25
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,30.62
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,56.12
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.62
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,68.0
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,105.38
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,86.5
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,75.38
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,125.38
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,94.88
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.62
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93173
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9689
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96994
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,3,N Current (Min),A,5.12
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,3,N Current (Max),A,43.12
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.12
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97501
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9715
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98071
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,2,N Current (Min),A,22.38
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,2,N Current (Max),A,60.88
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,2,N Current (RMS),A,36.38
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.12
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,84.62
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.25
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.0
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,60.62
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,79.75
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.69
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98819
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98972
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99414
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,1,N Current (Min),A,90.12
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,1,N Current (Max),A,33.75
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.88
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,102.12
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.25
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.94
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.91
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,busbar,,N Current (Min),A,62.75
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,busbar,,N Current (Max),A,156.38
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,91.12
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,busbar,,L3 Current (Min),A,108.0
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,busbar,,L3 Current (Max),A,172.38
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,busbar,,L2 Current (Min),A,117.75
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,busbar,,L2 Current (Max),A,165.88
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.88
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,busbar,,L1 Current (Min),A,178.88
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,busbar,,L1 Current (Max),A,296.12
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.25
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T14:50:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.12
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9747
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99084
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99332
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,4,N Current (Min),A,24.0
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,4,N Current (Max),A,68.62
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,4,N Current (RMS),A,48.38
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,32.75
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,81.12
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.88
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,54.38
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,91.62
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.75
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,86.0
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,122.62
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,102.75
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91061
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97144
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98749
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,3,N Current (Min),A,6.25
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,3,N Current (Max),A,18.88
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,3,N Current (RMS),A,12.25
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98911
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99411
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9816
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,2,N Current (Min),A,21.62
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,2,N Current (Max),A,53.62
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,2,N Current (RMS),A,35.88
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,45.0
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,139.5
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.12
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,127.5
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.12
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,63.5
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,123.62
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.12
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.94
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.0
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98138
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98419
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98666
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,1,N Current (Min),A,30.5
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,1,N Current (Max),A,17.62
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.12
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.88
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.88
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.03
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.33
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.14
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,busbar,,N Current (Min),A,52.75
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,busbar,,N Current (Max),A,121.0
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,busbar,,L3 Current (Min),A,116.38
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,busbar,,L3 Current (Max),A,191.5
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.12
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,busbar,,L2 Current (Min),A,125.0
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,busbar,,L2 Current (Max),A,214.5
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.38
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,busbar,,L1 Current (Min),A,185.12
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,busbar,,L1 Current (Max),A,252.0
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.75
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T14:40:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.75
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9826
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99463
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99313
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,4,N Current (Min),A,25.88
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,4,N Current (Max),A,73.88
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,4,N Current (RMS),A,47.88
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,40.5
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,83.12
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.75
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,66.0
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,95.0
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.38
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,90.5
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,133.5
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,111.75
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95892
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97653
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98987
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,3,N Current (Min),A,5.75
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,3,N Current (Max),A,34.25
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,3,N Current (RMS),A,18.62
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.88
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.38
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9827
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98703
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98599
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,2,N Current (Min),A,18.12
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,2,N Current (Max),A,60.38
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.62
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,88.62
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,85.25
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.62
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,65.38
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,95.5
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.06
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.94
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99231
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99069
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99036
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,1,N Current (Min),A,36.25
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,1,N Current (Max),A,22.12
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.0
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.62
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.19
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.44
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.08
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,busbar,,N Current (Min),A,55.12
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,busbar,,N Current (Max),A,140.0
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,83.62
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,busbar,,L3 Current (Min),A,116.12
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,busbar,,L3 Current (Max),A,246.75
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,busbar,,L2 Current (Min),A,109.25
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,busbar,,L2 Current (Max),A,217.25
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,busbar,,L1 Current (Min),A,204.0
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,busbar,,L1 Current (Max),A,263.88
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.12
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T14:30:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98346
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99564
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99411
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,4,N Current (Min),A,23.12
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,4,N Current (Max),A,78.0
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,4,N Current (RMS),A,51.25
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,43.25
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,86.25
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.12
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,71.12
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,129.0
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,92.75
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,87.12
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,151.88
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,118.25
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98697
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99362
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97162
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,3,N Current (Min),A,6.75
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,3,N Current (Max),A,39.62
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,3,N Current (RMS),A,25.75
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,58.38
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
