Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.31
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.37
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.0
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98242
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99261
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98856
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,2,N Current (Min),A,18.5
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,2,N Current (Max),A,75.38
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,2,N Current (RMS),A,32.75
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,127.25
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.38
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,128.0
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,69.5
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,142.75
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.25
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.12
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99387
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98761
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98752
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,1,N Current (Min),A,28.5
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,1,N Current (Max),A,20.25
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.75
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.5
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.08
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.81
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.72
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.14
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.89
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,busbar,,N Current (Min),A,48.88
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,busbar,,N Current (Max),A,128.5
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.88
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,busbar,,L3 Current (Min),A,110.88
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,busbar,,L3 Current (Max),A,280.5
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.75
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,busbar,,L2 Current (Min),A,146.75
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,busbar,,L2 Current (Max),A,254.25
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.88
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,busbar,,L1 Current (Min),A,196.38
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,busbar,,L1 Current (Max),A,293.12
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.88
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T14:20:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.25
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98349
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9978
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99374
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,4,N Current (Min),A,30.12
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,4,N Current (Max),A,91.12
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,4,N Current (RMS),A,57.88
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,51.12
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,87.62
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.38
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,75.0
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,169.12
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,125.12
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,82.12
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,165.0
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,116.0
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.25
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98096
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99338
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94971
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,3,N Current (Min),A,7.25
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,3,N Current (Max),A,47.38
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,3,N Current (RMS),A,27.38
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,56.12
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.75
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.38
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.56
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94171
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99393
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99039
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,2,N Current (Min),A,19.12
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,2,N Current (Max),A,71.12
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,2,N Current (RMS),A,40.38
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,125.62
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.25
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,140.0
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.38
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,71.62
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,143.5
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.5
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.06
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98968
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98364
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99017
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,1,N Current (Min),A,36.62
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,1,N Current (Max),A,18.75
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,8.88
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.0
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.34
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.56
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.81
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.45
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.2
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,busbar,,N Current (Min),A,54.88
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,busbar,,N Current (Max),A,127.0
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,busbar,,L3 Current (Min),A,108.5
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,busbar,,L3 Current (Max),A,252.38
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.38
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,busbar,,L2 Current (Min),A,156.0
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,busbar,,L2 Current (Max),A,291.75
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,busbar,,L1 Current (Min),A,195.88
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,busbar,,L1 Current (Max),A,292.25
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.38
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T14:10:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.88
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98111
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99649
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99374
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,4,N Current (Min),A,40.88
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,4,N Current (Max),A,92.88
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,4,N Current (RMS),A,63.5
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,35.0
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,77.38
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,80.62
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,125.5
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,104.0
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,92.5
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,169.75
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,125.38
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99213
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98785
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95264
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,3,N Current (Min),A,7.75
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,3,N Current (Max),A,52.75
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,3,N Current (RMS),A,38.5
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,62.0
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.88
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.12
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.69
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94443
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99768
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99237
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,2,N Current (Min),A,35.0
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,2,N Current (Max),A,101.62
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,2,N Current (RMS),A,68.38
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,93.25
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,64.5
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,179.12
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,103.88
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,74.88
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,153.12
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.88
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.19
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99295
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98404
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98892
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,1,N Current (Min),A,26.12
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,1,N Current (Max),A,15.62
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.38
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.95
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.47
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.31
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.05
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.78
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,busbar,,N Current (Min),A,69.38
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,busbar,,N Current (Max),A,153.12
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,105.62
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,busbar,,L3 Current (Min),A,115.5
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,busbar,,L3 Current (Max),A,188.12
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.62
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,busbar,,L2 Current (Min),A,167.75
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,busbar,,L2 Current (Max),A,299.88
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.12
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,busbar,,L1 Current (Min),A,204.88
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,busbar,,L1 Current (Max),A,314.0
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.62
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T14:00:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.44
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.12
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98062
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99704
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99506
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,4,N Current (Min),A,32.5
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,4,N Current (Max),A,102.12
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,4,N Current (RMS),A,69.5
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,35.38
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,85.88
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.88
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,85.25
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,122.5
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,105.62
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,111.25
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,169.38
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,139.25
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89279
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96085
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98041
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,3,N Current (Min),A,7.5
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,3,N Current (Max),A,40.88
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,3,N Current (RMS),A,26.12
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,54.88
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.75
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.75
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9523
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98843
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99567
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,2,N Current (Min),A,42.25
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,2,N Current (Max),A,97.62
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,2,N Current (RMS),A,69.0
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,61.12
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,104.5
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.38
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,87.5
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,132.88
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,108.75
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.38
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99271
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98556
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99011
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,1,N Current (Min),A,33.75
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,1,N Current (Max),A,17.5
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.5
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.62
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,44.75
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.12
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.22
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.31
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.97
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.34
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,73.0
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,busbar,,N Current (Min),A,107.75
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,busbar,,N Current (Max),A,237.88
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,165.88
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,busbar,,L3 Current (Min),A,96.88
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,busbar,,L3 Current (Max),A,150.88
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.12
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,busbar,,L2 Current (Min),A,145.0
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,busbar,,L2 Current (Max),A,234.38
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,busbar,,L1 Current (Min),A,255.0
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,busbar,,L1 Current (Max),A,376.0
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.75
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T13:50:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.56
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95581
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99683
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99557
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,4,N Current (Min),A,67.12
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,4,N Current (Max),A,125.75
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,4,N Current (RMS),A,91.25
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.88
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,56.62
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.62
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,81.0
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,128.5
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,104.12
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,106.38
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,187.62
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,143.0
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.94
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
