Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86615
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96289
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96365
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,3,N Current (Min),A,3.88
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,3,N Current (Max),A,17.88
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,3,N Current (RMS),A,9.25
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.31
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93542
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97082
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99484
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,2,N Current (Min),A,45.62
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,2,N Current (Max),A,105.88
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,2,N Current (RMS),A,73.25
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,98.75
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,112.12
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,92.88
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,159.25
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,107.75
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.88
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99368
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97742
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98892
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,1,N Current (Min),A,24.75
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,1,N Current (Max),A,13.12
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.5
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.52
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.25
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.67
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.72
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.98
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,68.0
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,busbar,,N Current (Min),A,124.25
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,busbar,,N Current (Max),A,225.88
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,168.75
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,busbar,,L3 Current (Min),A,77.12
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,busbar,,L3 Current (Max),A,142.5
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.12
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,busbar,,L2 Current (Min),A,125.88
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,busbar,,L2 Current (Max),A,232.12
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.62
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,busbar,,L1 Current (Min),A,237.88
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,busbar,,L1 Current (Max),A,344.5
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.75
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T13:40:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.69
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98419
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99606
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99603
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,4,N Current (Min),A,34.88
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,4,N Current (Max),A,111.0
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,4,N Current (RMS),A,72.25
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.38
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,82.88
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.62
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,59.5
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,121.25
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,96.88
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,109.62
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,188.75
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,149.12
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.5
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96027
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97806
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98141
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,3,N Current (Min),A,4.88
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,3,N Current (Max),A,27.25
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,3,N Current (RMS),A,11.62
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.63
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95572
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98679
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99451
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,2,N Current (Min),A,40.25
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,2,N Current (Max),A,91.62
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,2,N Current (RMS),A,67.38
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,76.25
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.25
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,60.88
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.62
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,88.38
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,145.0
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,110.38
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.94
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99368
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98224
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99084
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,1,N Current (Min),A,22.25
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,1,N Current (Max),A,13.75
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.69
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.5
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.8
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.16
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,busbar,,N Current (Min),A,97.12
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,busbar,,N Current (Max),A,193.12
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,146.62
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,busbar,,L3 Current (Min),A,79.75
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,busbar,,L3 Current (Max),A,197.38
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.75
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,busbar,,L2 Current (Min),A,136.75
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,busbar,,L2 Current (Max),A,201.62
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,busbar,,L1 Current (Min),A,244.75
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,busbar,,L1 Current (Max),A,362.5
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.25
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T13:30:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99145
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99362
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99411
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,4,N Current (Min),A,22.62
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,4,N Current (Max),A,124.62
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,4,N Current (RMS),A,55.62
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,35.12
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,150.12
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,94.38
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,59.62
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,108.38
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.0
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,84.62
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,205.0
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,130.0
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.88
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.25
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89761
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99435
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98645
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,3,N Current (Min),A,4.5
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,3,N Current (Max),A,25.75
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.25
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.62
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.63
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95364
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9816
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9935
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,2,N Current (Min),A,45.88
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,2,N Current (Max),A,115.5
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,2,N Current (RMS),A,74.38
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.88
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.0
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,83.75
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,150.5
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,110.12
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.82
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99496
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93683
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99261
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,1,N Current (Min),A,25.12
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,1,N Current (Max),A,16.38
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,13.88
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.88
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.0
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.5
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.38
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.16
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.75
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,busbar,,N Current (Min),A,80.88
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,busbar,,N Current (Max),A,234.5
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,140.62
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,busbar,,L3 Current (Min),A,107.0
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,busbar,,L3 Current (Max),A,209.62
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.62
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,busbar,,L2 Current (Min),A,115.38
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,busbar,,L2 Current (Max),A,174.25
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.25
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,busbar,,L1 Current (Min),A,217.25
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,busbar,,L1 Current (Max),A,373.75
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.25
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T13:20:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98822
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99384
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99307
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,4,N Current (Min),A,21.75
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,4,N Current (Max),A,62.25
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,4,N Current (RMS),A,36.25
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.75
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,113.75
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.62
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,60.88
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,92.88
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.12
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,75.38
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,126.12
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,104.62
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.62
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93188
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98862
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9534
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,3,N Current (Min),A,5.75
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,3,N Current (Max),A,19.0
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,3,N Current (RMS),A,12.12
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96475
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9845
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99466
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,2,N Current (Min),A,45.5
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,2,N Current (Max),A,96.25
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,2,N Current (RMS),A,70.0
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.12
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,45.12
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,79.38
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,138.25
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,108.5
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,17.63
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.69
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98972
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96466
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99274
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,1,N Current (Min),A,27.75
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,1,N Current (Max),A,18.12
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.75
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.53
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.38
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.05
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.91
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.94
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.95
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,busbar,,N Current (Min),A,65.5
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,busbar,,N Current (Max),A,164.12
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,115.88
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,busbar,,L3 Current (Min),A,106.25
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,busbar,,L3 Current (Max),A,186.0
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.38
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,busbar,,L2 Current (Min),A,116.75
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,busbar,,L2 Current (Max),A,172.88
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.38
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,busbar,,L1 Current (Min),A,194.38
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,busbar,,L1 Current (Max),A,287.62
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.62
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T13:10:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
