Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97967
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99634
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99124
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,4,N Current (Min),A,23.25
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,4,N Current (Max),A,88.12
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,4,N Current (RMS),A,47.38
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,50.0
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,93.5
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,65.0
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,153.75
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,100.88
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,77.88
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,126.75
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,101.5
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.12
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95837
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99393
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95206
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,3,N Current (Min),A,8.5
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,3,N Current (Max),A,39.38
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.25
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9678
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97934
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98669
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,2,N Current (Min),A,24.75
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,2,N Current (Max),A,68.62
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,2,N Current (RMS),A,42.75
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,77.12
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.62
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.12
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,66.62
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,105.38
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.62
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99646
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96847
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99121
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,1,N Current (Min),A,19.88
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,1,N Current (Max),A,12.38
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.75
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.73
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.98
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.94
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.78
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.23
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,busbar,,N Current (Min),A,47.38
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,busbar,,N Current (Max),A,118.75
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,81.75
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,busbar,,L3 Current (Min),A,105.38
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,busbar,,L3 Current (Max),A,195.75
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,busbar,,L2 Current (Min),A,113.0
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,busbar,,L2 Current (Max),A,224.0
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.12
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,busbar,,L1 Current (Min),A,181.88
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,busbar,,L1 Current (Max),A,236.0
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.12
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T13:00:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97717
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99728
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99118
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,4,N Current (Min),A,28.12
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,4,N Current (Max),A,92.38
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,4,N Current (RMS),A,52.12
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,42.0
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,90.25
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,85.25
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,163.5
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,109.88
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,75.88
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,133.25
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,103.75
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95526
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9837
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96167
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,3,N Current (Min),A,6.12
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,3,N Current (Max),A,42.62
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,3,N Current (RMS),A,20.75
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,58.12
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97092
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97522
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98608
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,2,N Current (Min),A,21.38
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,2,N Current (Max),A,84.0
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,2,N Current (RMS),A,48.0
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,125.38
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,116.62
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.25
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,62.62
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,123.25
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.75
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.94
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99408
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95163
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98883
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,1,N Current (Min),A,24.0
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,1,N Current (Max),A,16.62
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.38
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,13.88
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.62
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.17
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.81
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.3
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.98
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.16
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.2
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,busbar,,N Current (Min),A,49.75
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,busbar,,N Current (Max),A,150.0
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,88.75
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,busbar,,L3 Current (Min),A,85.88
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,busbar,,L3 Current (Max),A,238.25
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.88
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,busbar,,L2 Current (Min),A,130.25
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,busbar,,L2 Current (Max),A,252.62
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,busbar,,L1 Current (Min),A,182.12
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,busbar,,L1 Current (Max),A,272.62
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.75
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T12:50:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.25
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98172
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99701
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99332
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,4,N Current (Min),A,19.38
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,4,N Current (Max),A,123.25
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,4,N Current (RMS),A,71.12
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,40.0
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,107.62
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.62
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,64.12
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,159.38
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,104.38
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,97.5
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,182.62
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,130.75
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.88
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8548
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97577
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96826
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,3,N Current (Min),A,6.88
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,3,N Current (Max),A,22.25
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,3,N Current (RMS),A,12.38
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.37
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94775
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99322
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98743
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,2,N Current (Min),A,35.12
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,2,N Current (Max),A,76.62
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,2,N Current (RMS),A,51.75
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.5
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,96.75
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.88
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,64.25
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,112.38
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.88
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.93
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.31
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99133
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93353
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9874
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,1,N Current (Min),A,23.0
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,1,N Current (Max),A,14.25
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.5
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.62
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.53
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.86
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.27
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.36
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.56
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.86
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,busbar,,N Current (Min),A,81.12
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,busbar,,N Current (Max),A,183.5
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,131.12
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,busbar,,L3 Current (Min),A,77.75
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,busbar,,L3 Current (Max),A,162.38
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,busbar,,L2 Current (Min),A,122.88
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,busbar,,L2 Current (Max),A,262.0
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,busbar,,L1 Current (Min),A,216.38
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,busbar,,L1 Current (Max),A,296.5
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.12
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T12:40:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97775
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99643
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99362
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,4,N Current (Min),A,41.5
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,4,N Current (Max),A,90.38
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,4,N Current (RMS),A,63.25
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,41.38
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,82.75
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.25
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,65.5
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,132.12
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,90.12
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,99.25
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,152.5
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,125.12
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.12
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94385
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99268
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93658
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,3,N Current (Min),A,7.0
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,3,N Current (Max),A,42.38
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,3,N Current (RMS),A,19.12
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.0
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.88
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96689
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99332
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98813
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,2,N Current (Min),A,19.88
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,2,N Current (Max),A,82.5
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,2,N Current (RMS),A,53.25
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,72.12
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.88
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,123.5
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.62
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,64.62
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,124.5
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.38
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.31
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98657
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97333
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98935
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,1,N Current (Min),A,32.12
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,1,N Current (Max),A,16.75
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.81
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.77
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.62
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.56
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.19
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.88
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
