Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,busbar,,N Current (Min),A,76.75
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,busbar,,N Current (Max),A,172.5
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,128.75
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,busbar,,L3 Current (Min),A,91.25
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,busbar,,L3 Current (Max),A,167.0
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,busbar,,L2 Current (Min),A,148.75
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,busbar,,L2 Current (Max),A,288.62
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.25
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,busbar,,L1 Current (Min),A,205.62
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,busbar,,L1 Current (Max),A,304.0
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T12:30:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97693
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99622
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.992
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,4,N Current (Min),A,31.0
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,4,N Current (Max),A,75.62
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,4,N Current (RMS),A,50.88
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,41.0
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,65.0
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.62
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,66.5
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,117.0
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,89.75
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,83.25
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,137.62
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,107.62
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96686
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95178
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96124
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,3,N Current (Min),A,6.0
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,3,N Current (Max),A,22.12
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,3,N Current (RMS),A,10.75
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96548
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9942
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98202
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,2,N Current (Min),A,19.25
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,2,N Current (Max),A,91.62
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,2,N Current (RMS),A,51.38
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,75.0
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.75
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.12
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,131.12
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.5
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,60.25
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,98.88
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.94
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.44
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98395
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98184
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98871
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,1,N Current (Min),A,23.62
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,1,N Current (Max),A,16.38
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.75
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.89
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.89
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.73
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.58
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.45
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.31
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,busbar,,N Current (Min),A,49.75
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,busbar,,N Current (Max),A,155.12
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,99.75
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,busbar,,L3 Current (Min),A,96.62
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,busbar,,L3 Current (Max),A,165.88
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.88
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,busbar,,L2 Current (Min),A,140.88
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,busbar,,L2 Current (Max),A,268.0
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.12
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,busbar,,L1 Current (Min),A,177.12
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,busbar,,L1 Current (Max),A,257.25
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.12
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T12:20:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.31
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98856
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99625
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99127
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,4,N Current (Min),A,17.25
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,4,N Current (Max),A,56.25
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,4,N Current (RMS),A,35.12
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,47.38
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,101.75
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.0
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,57.25
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,110.25
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,89.12
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,78.5
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,143.12
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,107.5
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.87
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97568
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9465
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98157
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,3,N Current (Min),A,6.25
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,3,N Current (Max),A,21.62
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,3,N Current (RMS),A,11.0
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.12
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94699
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96826
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98102
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,2,N Current (Min),A,24.75
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,2,N Current (Max),A,59.88
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,2,N Current (RMS),A,42.25
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.88
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,55.62
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,60.25
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,89.88
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.62
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.32
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.25
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98431
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98981
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99039
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,1,N Current (Min),A,33.25
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,1,N Current (Max),A,15.75
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.0
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.38
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.72
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.19
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.06
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.45
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.91
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.95
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,busbar,,N Current (Min),A,48.5
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,busbar,,N Current (Max),A,118.75
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,busbar,,L3 Current (Min),A,108.12
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,busbar,,L3 Current (Max),A,172.5
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.38
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,busbar,,L2 Current (Min),A,115.5
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,busbar,,L2 Current (Max),A,188.0
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,busbar,,L1 Current (Min),A,173.0
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,busbar,,L1 Current (Max),A,254.5
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.12
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T12:10:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.44
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98511
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99683
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99185
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,4,N Current (Min),A,18.88
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,4,N Current (Max),A,68.75
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,4,N Current (RMS),A,38.12
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,47.12
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,121.5
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.88
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,66.75
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,115.25
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,95.88
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,85.25
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,150.5
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,110.62
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9827
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96713
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99097
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,3,N Current (Min),A,5.12
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,3,N Current (Max),A,20.0
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,3,N Current (RMS),A,10.5
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94369
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96304
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98459
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,2,N Current (Min),A,31.5
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,2,N Current (Max),A,67.5
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,2,N Current (RMS),A,44.75
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.75
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,62.62
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,90.5
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.12
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98343
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99194
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99017
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,1,N Current (Min),A,20.75
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,1,N Current (Max),A,10.0
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.25
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.11
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.83
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.31
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.92
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.89
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.19
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,busbar,,N Current (Min),A,53.0
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,busbar,,N Current (Max),A,128.88
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,90.38
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,busbar,,L3 Current (Min),A,94.62
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,busbar,,L3 Current (Max),A,179.88
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.12
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,busbar,,L2 Current (Min),A,112.12
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,busbar,,L2 Current (Max),A,182.62
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.12
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,busbar,,L1 Current (Min),A,197.0
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,busbar,,L1 Current (Max),A,260.38
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.88
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T12:00:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.06
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97781
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99438
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99216
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,4,N Current (Min),A,25.5
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,4,N Current (Max),A,69.0
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,4,N Current (RMS),A,45.38
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,43.25
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,85.75
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,55.62
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,105.38
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.88
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,82.38
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,131.38
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,106.12
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.06
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98605
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96081
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98712
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,3,N Current (Min),A,5.5
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,3,N Current (Max),A,26.25
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,3,N Current (RMS),A,15.75
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.88
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97375
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96014
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98856
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,2,N Current (Min),A,25.5
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,2,N Current (Max),A,69.88
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,2,N Current (RMS),A,48.75
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,76.62
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.0
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,61.88
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,103.25
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.25
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97403
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99265
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99063
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
