Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,1,N Current (Min),A,30.38
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,1,N Current (Max),A,16.88
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.12
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.75
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.09
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.52
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.38
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.73
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.3
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.86
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,busbar,,N Current (Min),A,82.12
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,busbar,,N Current (Max),A,139.0
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,107.88
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,busbar,,L3 Current (Min),A,98.88
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,busbar,,L3 Current (Max),A,190.12
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.88
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,busbar,,L2 Current (Min),A,102.38
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,busbar,,L2 Current (Max),A,167.5
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.62
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,busbar,,L1 Current (Min),A,206.0
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,busbar,,L1 Current (Max),A,269.75
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T11:50:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97018
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99557
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99072
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,4,N Current (Min),A,28.0
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,4,N Current (Max),A,66.0
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,4,N Current (RMS),A,44.25
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,44.88
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,72.88
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,51.0
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,107.62
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.75
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,82.5
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,120.5
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,100.0
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.0
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98227
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96609
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96921
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,3,N Current (Min),A,4.62
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,3,N Current (Max),A,30.88
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,3,N Current (RMS),A,12.38
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98883
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9744
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98795
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,2,N Current (Min),A,23.38
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,2,N Current (Max),A,73.75
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,2,N Current (RMS),A,42.38
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,57.12
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,116.75
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,91.0
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,65.25
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,121.88
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.88
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9761
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99243
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98788
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,1,N Current (Min),A,22.25
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,1,N Current (Max),A,14.5
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.62
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.88
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.64
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.34
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.69
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.77
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.12
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.09
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,busbar,,N Current (Min),A,52.75
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,busbar,,N Current (Max),A,111.0
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,76.38
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,busbar,,L3 Current (Min),A,125.75
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,busbar,,L3 Current (Max),A,209.62
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,busbar,,L2 Current (Min),A,96.0
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,busbar,,L2 Current (Max),A,181.25
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.25
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,busbar,,L1 Current (Min),A,187.38
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,busbar,,L1 Current (Max),A,258.38
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.12
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T11:40:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.31
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9682
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99667
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98743
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,4,N Current (Min),A,20.75
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,4,N Current (Max),A,63.75
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,4,N Current (RMS),A,40.38
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,39.25
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,64.0
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,59.12
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,118.5
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,92.5
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,62.12
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,127.5
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,89.0
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98062
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96417
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97409
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,3,N Current (Min),A,4.88
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,3,N Current (Max),A,37.0
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,3,N Current (RMS),A,19.62
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.25
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.75
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,52.62
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99118
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97345
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98859
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,2,N Current (Min),A,24.38
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,2,N Current (Max),A,69.12
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,2,N Current (RMS),A,46.5
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,63.0
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,105.5
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.5
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,56.38
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,69.62
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,87.5
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98831
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99567
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99133
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,1,N Current (Min),A,31.25
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,1,N Current (Max),A,15.25
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.25
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.62
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.36
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.03
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.42
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.23
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.0
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.89
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,busbar,,N Current (Min),A,45.75
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,busbar,,N Current (Max),A,118.0
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.62
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,busbar,,L3 Current (Min),A,132.12
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,busbar,,L3 Current (Max),A,203.25
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.25
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,busbar,,L2 Current (Min),A,98.88
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,busbar,,L2 Current (Max),A,175.75
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,busbar,,L1 Current (Min),A,171.0
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,busbar,,L1 Current (Max),A,275.75
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.88
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T11:30:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.0
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96329
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9942
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98724
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,4,N Current (Min),A,19.62
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,4,N Current (Max),A,59.75
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,4,N Current (RMS),A,40.75
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,38.25
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,63.0
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.75
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,57.38
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,111.5
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.88
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,72.88
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,104.0
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,87.88
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.0
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94855
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94763
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96832
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,3,N Current (Min),A,3.25
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,3,N Current (Max),A,47.5
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,3,N Current (RMS),A,10.25
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.0
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98019
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95978
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98843
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,2,N Current (Min),A,28.5
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,2,N Current (Max),A,62.38
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,2,N Current (RMS),A,44.12
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.38
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,83.12
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.38
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.38
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,65.5
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,90.75
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.88
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99149
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9884
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9906
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,1,N Current (Min),A,17.5
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,1,N Current (Max),A,12.75
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.25
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.38
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.75
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.53
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.12
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.77
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.23
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.06
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,busbar,,N Current (Min),A,55.0
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,busbar,,N Current (Max),A,113.88
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,78.62
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,busbar,,L3 Current (Min),A,91.88
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,busbar,,L3 Current (Max),A,159.62
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.25
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,busbar,,L2 Current (Min),A,92.38
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,busbar,,L2 Current (Max),A,166.12
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.25
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,busbar,,L1 Current (Min),A,176.25
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,busbar,,L1 Current (Max),A,219.5
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.25
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T11:20:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.44
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96616
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99249
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98965
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,4,N Current (Min),A,27.75
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,4,N Current (Max),A,66.0
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,4,N Current (RMS),A,45.25
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,39.12
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,63.88
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,55.62
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,83.12
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.75
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,78.5
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,118.5
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,96.38
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.87
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96603
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93561
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97467
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,3,N Current (Min),A,2.62
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,3,N Current (Max),A,48.12
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,3,N Current (RMS),A,18.88
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.75
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.75
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96301
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97678
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98712
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,2,N Current (Min),A,22.88
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,2,N Current (Max),A,63.25
