Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,2,N Current (RMS),A,40.75
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.62
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,63.0
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.38
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,57.12
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,92.5
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.88
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98901
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98453
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99289
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,1,N Current (Min),A,46.88
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,1,N Current (Max),A,22.0
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.12
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.0
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.81
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.59
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.36
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.78
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.44
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,busbar,,N Current (Min),A,77.25
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,busbar,,N Current (Max),A,132.0
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,99.62
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,busbar,,L3 Current (Min),A,88.25
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,busbar,,L3 Current (Max),A,163.75
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,busbar,,L2 Current (Min),A,89.25
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,busbar,,L2 Current (Max),A,141.88
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,busbar,,L1 Current (Min),A,187.38
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,busbar,,L1 Current (Max),A,241.12
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.12
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T11:10:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97266
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99301
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98923
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,4,N Current (Min),A,20.5
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,4,N Current (Max),A,59.88
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,4,N Current (RMS),A,36.75
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,39.0
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,84.25
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.75
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,54.0
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,94.38
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,62.75
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,118.5
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,89.62
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.19
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.75
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99783
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93698
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96335
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,3,N Current (Min),A,29.75
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,3,N Current (Max),A,54.88
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,3,N Current (RMS),A,43.0
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.75
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.62
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.38
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98825
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97153
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98914
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,2,N Current (Min),A,20.75
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,2,N Current (Max),A,66.0
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,2,N Current (RMS),A,44.5
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,134.88
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.12
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,95.12
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,61.75
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,134.25
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.88
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98911
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.987
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99487
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,1,N Current (Min),A,48.75
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,1,N Current (Max),A,32.88
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.25
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.03
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.25
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.97
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.95
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.22
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.98
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,busbar,,N Current (Min),A,58.0
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,busbar,,N Current (Max),A,135.12
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,100.12
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,busbar,,L3 Current (Min),A,126.5
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,busbar,,L3 Current (Max),A,270.5
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.75
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,busbar,,L2 Current (Min),A,97.62
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,busbar,,L2 Current (Max),A,178.62
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,busbar,,L1 Current (Min),A,175.75
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,busbar,,L1 Current (Max),A,286.0
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T11:00:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97818
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99377
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98541
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,4,N Current (Min),A,17.38
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,4,N Current (Max),A,39.88
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,4,N Current (RMS),A,26.38
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,42.0
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,74.0
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.88
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,61.12
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,93.5
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.0
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,62.38
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,87.88
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.88
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84622
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96161
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96521
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,3,N Current (Min),A,4.5
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,3,N Current (Max),A,36.5
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,3,N Current (RMS),A,12.25
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.12
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97379
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9939
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98825
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,2,N Current (Min),A,22.12
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,2,N Current (Max),A,68.0
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,2,N Current (RMS),A,53.12
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,80.12
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.62
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,107.62
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.88
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,67.25
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,102.88
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99179
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.991
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99237
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,1,N Current (Min),A,29.5
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,1,N Current (Max),A,16.0
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.88
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.62
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.47
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.62
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.53
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.3
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.27
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,busbar,,N Current (Min),A,46.62
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,busbar,,N Current (Max),A,116.38
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,busbar,,L3 Current (Min),A,88.88
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,busbar,,L3 Current (Max),A,171.5
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.62
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,busbar,,L2 Current (Min),A,105.62
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,busbar,,L2 Current (Max),A,213.38
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.38
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,busbar,,L1 Current (Min),A,166.12
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,busbar,,L1 Current (Max),A,217.75
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.88
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T10:50:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97613
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99222
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98859
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,4,N Current (Min),A,18.5
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,4,N Current (Max),A,70.75
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,4,N Current (RMS),A,36.0
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,44.75
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,80.0
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,59.5
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,81.5
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.25
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,64.25
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,122.25
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,91.25
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.44
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93808
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91336
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98364
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,3,N Current (Min),A,3.25
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,3,N Current (Max),A,43.12
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,3,N Current (RMS),A,20.62
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,56.62
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.88
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98511
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9791
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98965
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,2,N Current (Min),A,16.88
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,2,N Current (Max),A,69.62
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,2,N Current (RMS),A,43.75
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,110.0
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.62
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,98.12
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.12
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,80.25
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,137.25
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.38
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99097
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99252
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98984
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,1,N Current (Min),A,15.25
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,1,N Current (Max),A,10.62
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.98
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.05
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.72
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.55
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.14
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.02
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,busbar,,N Current (Min),A,49.75
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,busbar,,N Current (Max),A,183.62
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,busbar,,L3 Current (Min),A,96.75
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,busbar,,L3 Current (Max),A,211.75
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.62
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,busbar,,L2 Current (Min),A,99.88
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,busbar,,L2 Current (Max),A,189.25
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.12
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,busbar,,L1 Current (Min),A,177.38
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,busbar,,L1 Current (Max),A,309.62
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.12
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T10:40:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98163
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99368
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98907
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,4,N Current (Min),A,20.38
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,4,N Current (Max),A,58.75
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,4,N Current (RMS),A,36.38
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,43.38
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,86.62
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.62
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,55.75
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,95.38
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.25
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,71.88
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,120.88
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,96.25
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-43.31
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.13
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70608
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87915
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9725
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,3,N Current (Min),A,4.0
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,3,N Current (Max),A,18.5
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,3,N Current (RMS),A,8.75
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
