Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97708
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98172
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99231
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,2,N Current (Min),A,53.12
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,2,N Current (Max),A,98.5
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,2,N Current (RMS),A,73.0
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.88
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,66.0
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.12
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,83.62
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,135.38
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,107.88
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99155
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98221
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99023
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,1,N Current (Min),A,18.75
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,1,N Current (Max),A,13.12
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.5
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.88
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.44
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.86
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.66
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.27
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.8
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.91
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,busbar,,N Current (Min),A,85.38
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,busbar,,N Current (Max),A,156.38
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,122.38
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,busbar,,L3 Current (Min),A,93.75
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,busbar,,L3 Current (Max),A,134.0
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.38
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,busbar,,L2 Current (Min),A,100.25
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,busbar,,L2 Current (Max),A,181.5
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.12
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,busbar,,L1 Current (Min),A,198.62
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,busbar,,L1 Current (Max),A,268.12
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.62
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T10:30:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96347
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99423
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99179
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,4,N Current (Min),A,34.75
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,4,N Current (Max),A,114.38
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,4,N Current (RMS),A,60.38
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,32.62
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,65.5
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,64.75
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,107.75
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.62
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,79.62
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,161.12
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,108.88
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.0
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.19
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86502
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96185
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97153
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,3,N Current (Min),A,3.12
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,3,N Current (Max),A,20.25
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,3,N Current (RMS),A,9.38
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97177
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94443
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99149
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,2,N Current (Min),A,50.75
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,2,N Current (Max),A,102.75
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,2,N Current (RMS),A,75.62
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,105.25
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,92.0
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,85.25
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,143.25
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,98.62
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.75
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99545
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97839
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9902
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,1,N Current (Min),A,18.12
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,1,N Current (Max),A,12.75
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.5
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.88
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.3
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.16
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.17
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.31
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,busbar,,N Current (Min),A,84.75
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,busbar,,N Current (Max),A,196.62
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,137.5
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,busbar,,L3 Current (Min),A,76.88
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,busbar,,L3 Current (Max),A,169.25
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,busbar,,L2 Current (Min),A,94.0
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,busbar,,L2 Current (Max),A,192.62
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,busbar,,L1 Current (Min),A,201.0
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,busbar,,L1 Current (Max),A,303.5
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.75
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T10:20:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95898
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99313
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99539
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,4,N Current (Min),A,55.62
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,4,N Current (Max),A,119.0
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,4,N Current (RMS),A,77.62
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.75
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,56.12
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.38
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,55.12
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,84.12
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.88
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,111.25
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,168.5
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,127.62
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.19
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.93
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90677
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96905
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97858
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,3,N Current (Min),A,3.38
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,3,N Current (Max),A,23.38
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,3,N Current (RMS),A,11.62
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.12
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9714
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91656
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98718
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,2,N Current (Min),A,49.75
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,2,N Current (Max),A,81.38
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,2,N Current (RMS),A,62.88
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,106.38
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.62
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,84.25
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,71.88
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,143.12
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.62
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.06
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99445
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98923
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99252
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,1,N Current (Min),A,31.75
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,1,N Current (Max),A,17.25
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.58
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.0
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.62
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.62
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.14
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,busbar,,N Current (Min),A,113.0
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,busbar,,N Current (Max),A,201.12
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,153.75
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,busbar,,L3 Current (Min),A,79.62
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,busbar,,L3 Current (Max),A,158.25
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.12
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,busbar,,L2 Current (Min),A,99.88
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,busbar,,L2 Current (Max),A,177.5
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.88
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,busbar,,L1 Current (Min),A,221.25
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,busbar,,L1 Current (Max),A,340.5
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.88
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T10:10:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.5
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96985
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99487
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99631
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,4,N Current (Min),A,38.0
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,4,N Current (Max),A,121.5
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,4,N Current (RMS),A,85.0
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,32.88
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,86.25
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.62
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,59.5
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,88.62
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.88
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,104.38
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,181.12
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,140.62
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85092
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94446
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99332
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,3,N Current (Min),A,5.25
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,3,N Current (Max),A,38.75
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,3,N Current (RMS),A,20.5
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.5
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96097
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95099
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98523
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,2,N Current (Min),A,33.38
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,2,N Current (Max),A,76.38
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,2,N Current (RMS),A,56.88
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,90.0
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,83.25
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,60.88
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,142.62
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.12
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98654
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9931
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99112
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,1,N Current (Min),A,38.5
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,1,N Current (Max),A,22.12
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.5
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.8
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.12
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.5
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.41
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.12
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.97
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,busbar,,N Current (Min),A,109.75
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,busbar,,N Current (Max),A,215.5
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,168.25
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,busbar,,L3 Current (Min),A,78.0
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,busbar,,L3 Current (Max),A,140.5
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.38
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,busbar,,L2 Current (Min),A,95.12
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,busbar,,L2 Current (Max),A,177.0
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,busbar,,L1 Current (Min),A,233.5
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,busbar,,L1 Current (Max),A,340.0
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.62
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T10:00:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96628
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99387
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99594
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,4,N Current (Min),A,49.25
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,4,N Current (Max),A,124.88
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,4,N Current (RMS),A,83.88
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.62
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,74.62
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,54.75
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,90.25
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.25
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,101.25
