Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,175.62
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,137.25
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.25
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80877
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91788
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99203
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,3,N Current (Min),A,7.25
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,3,N Current (Max),A,31.38
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,3,N Current (RMS),A,17.88
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.75
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9538
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97647
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98312
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,2,N Current (Min),A,31.75
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,2,N Current (Max),A,68.75
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,2,N Current (RMS),A,43.75
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.5
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.25
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.75
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,60.12
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,90.62
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.25
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98355
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99957
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98944
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,1,N Current (Min),A,51.38
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,1,N Current (Max),A,37.5
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.12
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.25
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.22
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.08
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.69
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.09
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.61
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,busbar,,N Current (Min),A,102.75
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,busbar,,N Current (Max),A,191.0
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,146.88
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,busbar,,L3 Current (Min),A,67.5
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,busbar,,L3 Current (Max),A,129.0
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.12
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,busbar,,L2 Current (Min),A,128.75
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,busbar,,L2 Current (Max),A,197.88
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.62
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,busbar,,L1 Current (Min),A,216.0
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,busbar,,L1 Current (Max),A,293.38
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.88
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T09:50:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.81
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95257
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99316
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99487
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,4,N Current (Min),A,43.0
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,4,N Current (Max),A,102.88
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,4,N Current (RMS),A,74.62
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.75
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,59.62
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,45.12
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,112.5
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.75
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,101.38
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,149.25
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,125.25
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.06
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81646
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92926
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9791
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,3,N Current (Min),A,6.12
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,3,N Current (Max),A,23.88
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,3,N Current (RMS),A,13.88
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.25
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98193
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96118
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98102
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,2,N Current (Min),A,30.88
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,2,N Current (Max),A,66.25
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,2,N Current (RMS),A,44.12
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,116.62
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,86.62
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,49.0
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,119.88
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.25
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.69
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98495
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99939
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99103
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,1,N Current (Min),A,60.12
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,1,N Current (Max),A,36.75
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.62
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.88
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.98
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.62
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.44
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.59
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.64
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,busbar,,N Current (Min),A,81.62
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,busbar,,N Current (Max),A,165.62
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,125.5
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,busbar,,L3 Current (Min),A,79.0
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,busbar,,L3 Current (Max),A,157.5
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.88
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,busbar,,L2 Current (Min),A,108.88
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,busbar,,L2 Current (Max),A,191.88
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.12
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,busbar,,L1 Current (Min),A,206.0
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,busbar,,L1 Current (Max),A,273.62
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.12
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T09:40:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.38
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94733
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99377
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98953
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,4,N Current (Min),A,20.12
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,4,N Current (Max),A,90.25
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,4,N Current (RMS),A,60.88
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.88
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,46.38
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.62
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,44.75
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,99.0
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.38
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,59.62
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,137.75
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,103.38
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.56
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.19
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77026
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91315
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97321
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,3,N Current (Min),A,4.38
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,3,N Current (Max),A,24.25
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,3,N Current (RMS),A,11.25
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.5
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.25
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98013
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96649
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98111
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,2,N Current (Min),A,25.38
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,2,N Current (Max),A,68.75
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,2,N Current (RMS),A,41.88
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.12
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.62
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,48.88
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,87.38
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.38
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.06
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9541
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98239
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99387
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,1,N Current (Min),A,35.0
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,1,N Current (Max),A,20.88
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.95
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.58
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.78
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.69
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,busbar,,N Current (Min),A,74.88
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,busbar,,N Current (Max),A,155.0
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,122.88
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,busbar,,L3 Current (Min),A,67.12
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,busbar,,L3 Current (Max),A,101.88
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.75
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,busbar,,L2 Current (Min),A,85.88
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,busbar,,L2 Current (Max),A,162.88
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.12
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,busbar,,L1 Current (Min),A,153.25
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,busbar,,L1 Current (Max),A,248.88
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T09:30:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95764
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99142
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98572
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,4,N Current (Min),A,18.5
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,4,N Current (Max),A,72.62
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,4,N Current (RMS),A,41.12
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.88
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,60.25
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.12
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,45.88
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,79.88
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.12
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,60.88
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,116.38
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,86.88
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.75
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.81
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82757
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94015
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98666
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,3,N Current (Min),A,7.12
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,3,N Current (Max),A,24.25
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,3,N Current (RMS),A,13.25
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.62
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97842
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94763
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97961
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,2,N Current (Min),A,23.0
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,2,N Current (Max),A,51.0
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,2,N Current (RMS),A,36.0
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,110.12
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.88
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,85.0
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,50.0
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,118.62
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.88
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.44
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93539
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99466
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9801
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,1,N Current (Min),A,23.38
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,1,N Current (Max),A,17.5
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,4.12
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.38
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.12
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.38
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.61
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.91
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.66
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.17
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.97
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,busbar,,N Current (Min),A,67.38
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,busbar,,N Current (Max),A,114.25
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,busbar,,L3 Current (Min),A,69.62
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,busbar,,L3 Current (Max),A,151.12
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.75
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,busbar,,L2 Current (Min),A,81.75
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,busbar,,L2 Current (Max),A,173.0
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.25
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,busbar,,L1 Current (Min),A,148.75
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,busbar,,L1 Current (Max),A,226.88
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T09:20:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
