Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.06
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96002
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9906
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98343
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,4,N Current (Min),A,17.62
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,4,N Current (Max),A,55.88
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,4,N Current (RMS),A,32.75
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.62
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,58.88
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.12
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.62
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,81.0
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,59.88
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,102.25
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.12
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.56
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89825
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91507
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98041
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,3,N Current (Min),A,5.62
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,3,N Current (Max),A,21.62
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,3,N Current (RMS),A,10.88
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.978
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93643
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97748
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,2,N Current (Min),A,29.0
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,2,N Current (Max),A,59.5
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,2,N Current (RMS),A,41.25
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,72.0
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.25
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,47.38
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,73.75
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.62
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.94
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98877
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96301
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97464
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,1,N Current (Min),A,34.75
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,1,N Current (Max),A,25.25
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.0
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.0
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.94
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.75
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.34
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.97
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,busbar,,N Current (Min),A,57.0
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,busbar,,N Current (Max),A,122.38
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,78.75
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,busbar,,L3 Current (Min),A,82.62
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,busbar,,L3 Current (Max),A,176.25
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,busbar,,L2 Current (Min),A,60.62
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,busbar,,L2 Current (Max),A,119.0
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,busbar,,L1 Current (Min),A,132.5
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,busbar,,L1 Current (Max),A,185.38
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.25
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T09:10:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95566
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98376
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97848
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,4,N Current (Min),A,19.62
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,4,N Current (Max),A,40.12
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,4,N Current (RMS),A,28.75
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.5
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,57.0
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.75
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.62
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,61.62
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.88
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,56.75
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,81.5
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.25
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.5
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82522
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91266
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92706
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,3,N Current (Min),A,3.25
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,3,N Current (Max),A,26.88
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,3,N Current (RMS),A,8.38
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97574
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97833
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97763
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,2,N Current (Min),A,23.75
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,2,N Current (Max),A,61.25
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,2,N Current (RMS),A,36.5
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,85.62
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,68.5
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,46.88
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,80.75
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.38
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.5
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96255
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94235
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97571
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,1,N Current (Min),A,30.88
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,1,N Current (Max),A,15.38
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,7.75
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.53
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.03
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.84
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,busbar,,N Current (Min),A,45.62
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,busbar,,N Current (Max),A,121.25
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.12
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,busbar,,L3 Current (Min),A,62.5
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,busbar,,L3 Current (Max),A,176.38
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.12
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,busbar,,L2 Current (Min),A,60.75
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,busbar,,L2 Current (Max),A,123.0
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.88
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,busbar,,L1 Current (Min),A,125.12
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,busbar,,L1 Current (Max),A,199.0
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.88
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T09:00:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.5
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93356
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98608
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97827
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,4,N Current (Min),A,23.0
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,4,N Current (Max),A,45.75
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,4,N Current (RMS),A,32.88
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,30.88
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,47.12
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.12
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,35.25
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,82.62
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,58.12
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,83.88
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.62
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.44
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79117
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93875
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92593
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,3,N Current (Min),A,3.88
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,3,N Current (Max),A,22.25
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,3,N Current (RMS),A,8.12
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.56
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94357
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98624
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98453
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,2,N Current (Min),A,29.12
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,2,N Current (Max),A,64.38
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,2,N Current (RMS),A,45.88
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.0
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,97.5
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.25
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,55.38
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,92.88
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.62
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.69
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93548
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96973
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97937
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,1,N Current (Min),A,22.62
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,1,N Current (Max),A,10.38
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.12
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.25
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.58
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.55
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.55
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,busbar,,N Current (Min),A,67.5
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,busbar,,N Current (Max),A,108.62
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,85.25
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,busbar,,L3 Current (Min),A,61.38
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,busbar,,L3 Current (Max),A,103.75
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,busbar,,L2 Current (Min),A,88.88
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,busbar,,L2 Current (Max),A,153.5
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.88
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,busbar,,L1 Current (Min),A,134.12
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,busbar,,L1 Current (Max),A,182.25
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.12
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T08:50:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94415
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98135
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97998
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,4,N Current (Min),A,25.38
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,4,N Current (Max),A,51.12
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,4,N Current (RMS),A,32.62
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.38
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,45.88
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.25
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.75
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,68.38
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.62
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,58.0
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,84.88
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.25
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.63
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76336
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93317
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93628
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,3,N Current (Min),A,3.5
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,3,N Current (Max),A,9.75
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,3,N Current (RMS),A,5.0
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,6.5
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.38
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95349
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99344
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99017
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,2,N Current (Min),A,33.75
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,2,N Current (Max),A,68.88
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,2,N Current (RMS),A,52.12
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,99.25
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,106.12
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.88
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,62.25
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,133.38
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.12
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94446
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95865
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98096
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,1,N Current (Min),A,21.5
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,1,N Current (Max),A,11.38
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.88
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.75
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.47
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.5
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.02
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
512429,Hodges Row Butetown,2024-01-30T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.73
