Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512429,Hodges Row Butetown,2024-01-30T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95248
512429,Hodges Row Butetown,2024-01-30T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97217
512429,Hodges Row Butetown,2024-01-30T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T08:00:00.000+00:00,feeder,1,N Current (Min),A,23.38
512429,Hodges Row Butetown,2024-01-30T08:00:00.000+00:00,feeder,1,N Current (Max),A,12.12
512429,Hodges Row Butetown,2024-01-30T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
512429,Hodges Row Butetown,2024-01-30T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
512429,Hodges Row Butetown,2024-01-30T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
512429,Hodges Row Butetown,2024-01-30T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.88
512429,Hodges Row Butetown,2024-01-30T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.62
512429,Hodges Row Butetown,2024-01-30T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
512429,Hodges Row Butetown,2024-01-30T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
512429,Hodges Row Butetown,2024-01-30T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.5
512429,Hodges Row Butetown,2024-01-30T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
512429,Hodges Row Butetown,2024-01-30T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.38
512429,Hodges Row Butetown,2024-01-30T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
512429,Hodges Row Butetown,2024-01-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
512429,Hodges Row Butetown,2024-01-30T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.12
512429,Hodges Row Butetown,2024-01-30T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
512429,Hodges Row Butetown,2024-01-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
512429,Hodges Row Butetown,2024-01-30T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.09
512429,Hodges Row Butetown,2024-01-30T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
512429,Hodges Row Butetown,2024-01-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
512429,Hodges Row Butetown,2024-01-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
512429,Hodges Row Butetown,2024-01-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
512429,Hodges Row Butetown,2024-01-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
512429,Hodges Row Butetown,2024-01-30T08:00:00.000+00:00,busbar,,N Current (Min),A,75.0
512429,Hodges Row Butetown,2024-01-30T08:00:00.000+00:00,busbar,,N Current (Max),A,150.5
512429,Hodges Row Butetown,2024-01-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,106.38
512429,Hodges Row Butetown,2024-01-30T08:00:00.000+00:00,busbar,,L3 Current (Min),A,81.12
512429,Hodges Row Butetown,2024-01-30T08:00:00.000+00:00,busbar,,L3 Current (Max),A,106.12
512429,Hodges Row Butetown,2024-01-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.62
512429,Hodges Row Butetown,2024-01-30T08:00:00.000+00:00,busbar,,L2 Current (Min),A,89.38
512429,Hodges Row Butetown,2024-01-30T08:00:00.000+00:00,busbar,,L2 Current (Max),A,170.75
512429,Hodges Row Butetown,2024-01-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.62
512429,Hodges Row Butetown,2024-01-30T08:00:00.000+00:00,busbar,,L1 Current (Min),A,173.5
512429,Hodges Row Butetown,2024-01-30T08:00:00.000+00:00,busbar,,L1 Current (Max),A,242.88
512429,Hodges Row Butetown,2024-01-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.25
512429,Hodges Row Butetown,2024-01-30T08:00:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T08:00:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95294
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99185
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98322
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,4,N Current (Min),A,25.75
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,4,N Current (Max),A,59.5
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,4,N Current (RMS),A,40.5
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,32.5
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,59.0
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,63.88
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,98.5
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.25
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,65.88
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,100.75
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.25
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99142
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9386
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90976
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,3,N Current (Min),A,4.62
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,3,N Current (Max),A,51.75
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,3,N Current (RMS),A,33.75
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,56.0
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.62
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97125
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95532
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98929
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,2,N Current (Min),A,28.12
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,2,N Current (Max),A,89.0
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,2,N Current (RMS),A,54.75
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,76.88
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.62
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.88
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,68.25
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,119.75
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.62
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.25
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96643
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96732
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97382
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,1,N Current (Min),A,36.12
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,1,N Current (Max),A,22.12
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.38
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.38
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.11
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.23
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.59
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,busbar,,N Current (Min),A,51.38
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,busbar,,N Current (Max),A,147.38
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.25
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,busbar,,L3 Current (Min),A,78.88
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,busbar,,L3 Current (Max),A,185.5
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.38
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,busbar,,L2 Current (Min),A,100.62
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,busbar,,L2 Current (Max),A,178.12
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.88
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,busbar,,L1 Current (Min),A,158.38
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,busbar,,L1 Current (Max),A,244.62
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T07:50:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95697
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98871
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9834
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,4,N Current (Min),A,27.62
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,4,N Current (Max),A,60.62
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,4,N Current (RMS),A,38.75
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,35.5
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,71.0
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,55.75
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,103.12
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.88
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,68.25
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,103.75
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.5
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.81
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94406
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94873
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90475
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,3,N Current (Min),A,5.25
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,3,N Current (Max),A,56.12
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,3,N Current (RMS),A,29.25
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,61.0
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.75
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96991
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97406
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98901
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,2,N Current (Min),A,24.38
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,2,N Current (Max),A,84.12
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,2,N Current (RMS),A,49.25
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,74.0
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,64.5
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.62
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,66.62
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,110.0
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.38
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.62
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.25
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97592
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98114
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97372
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,1,N Current (Min),A,36.0
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,1,N Current (Max),A,13.75
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.25
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.86
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.33
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,busbar,,N Current (Min),A,54.62
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,busbar,,N Current (Max),A,129.25
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,82.75
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,busbar,,L3 Current (Min),A,81.38
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,busbar,,L3 Current (Max),A,200.75
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.75
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,busbar,,L2 Current (Min),A,103.25
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,busbar,,L2 Current (Max),A,162.38
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.75
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,busbar,,L1 Current (Min),A,158.0
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,busbar,,L1 Current (Max),A,223.62
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.12
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T07:40:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96912
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99075
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98264
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,4,N Current (Min),A,21.38
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,4,N Current (Max),A,64.5
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,4,N Current (RMS),A,33.0
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,35.0
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,70.62
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.75
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,62.75
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,96.25
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.0
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,61.38
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,110.62
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,76.5
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.69
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.75
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89606
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94748
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90973
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,3,N Current (Min),A,5.5
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,3,N Current (Max),A,13.88
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,3,N Current (RMS),A,7.75
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.38
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94122
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98242
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98505
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,2,N Current (Min),A,24.12
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,2,N Current (Max),A,86.12
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,2,N Current (RMS),A,46.75
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.25
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,65.88
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.12
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,59.88
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,119.25
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.0
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.19
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.75
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96381
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97455
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97562
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,1,N Current (Min),A,19.88
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,1,N Current (Max),A,11.75
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.62
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,7.75
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.75
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.94
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.55
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,busbar,,N Current (Min),A,58.12
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,busbar,,N Current (Max),A,141.88
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.25
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,busbar,,L3 Current (Min),A,74.25
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,busbar,,L3 Current (Max),A,128.62
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.62
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,busbar,,L2 Current (Min),A,113.25
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,busbar,,L2 Current (Max),A,159.62
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.25
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,busbar,,L1 Current (Min),A,154.5
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,busbar,,L1 Current (Max),A,236.88
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T07:30:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97498
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99091
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98538
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,4,N Current (Min),A,20.38
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,4,N Current (Max),A,70.62
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,4,N Current (RMS),A,41.25
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,35.0
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,102.88
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,56.0
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,100.88
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.0
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,61.5
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,116.25
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.38
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.63
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96612
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9393
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96207
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,3,N Current (Min),A,7.38
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,3,N Current (Max),A,40.75
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,3,N Current (RMS),A,15.62
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,44.62
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.88
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93628
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96396
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98871
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
