Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,2,N Current (Min),A,32.38
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,2,N Current (Max),A,87.0
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,2,N Current (RMS),A,59.88
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,54.62
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,61.75
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,111.62
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.75
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.63
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95193
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97928
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96655
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,1,N Current (Min),A,17.75
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,1,N Current (Max),A,10.25
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.5
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.73
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,busbar,,N Current (Min),A,62.5
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,busbar,,N Current (Max),A,139.5
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,99.12
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,busbar,,L3 Current (Min),A,76.62
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,busbar,,L3 Current (Max),A,144.0
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.38
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,busbar,,L2 Current (Min),A,96.0
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,busbar,,L2 Current (Max),A,168.12
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.25
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,busbar,,L1 Current (Min),A,151.0
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,busbar,,L1 Current (Max),A,236.5
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.88
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T07:20:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96011
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99384
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98621
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,4,N Current (Min),A,19.38
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,4,N Current (Max),A,68.0
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,4,N Current (RMS),A,40.62
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.25
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,86.12
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,59.12
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,116.62
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.0
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,61.0
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,103.75
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,79.25
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.0
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9172
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92227
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92029
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,3,N Current (Min),A,4.25
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,3,N Current (Max),A,45.25
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,3,N Current (RMS),A,16.12
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,51.25
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9902
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99579
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98315
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,2,N Current (Min),A,19.12
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,2,N Current (Max),A,59.38
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,2,N Current (RMS),A,38.5
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,102.62
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.88
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.62
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,113.25
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.0
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,54.5
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,85.88
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.88
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.06
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96426
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97494
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95718
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,1,N Current (Min),A,30.62
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,1,N Current (Max),A,11.62
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,11.88
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.38
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,busbar,,N Current (Min),A,45.38
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,busbar,,N Current (Max),A,101.25
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,busbar,,L3 Current (Min),A,102.0
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,busbar,,L3 Current (Max),A,170.62
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.25
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,busbar,,L2 Current (Min),A,132.62
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,busbar,,L2 Current (Max),A,220.38
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,busbar,,L1 Current (Min),A,137.25
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,busbar,,L1 Current (Max),A,224.38
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T07:10:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.44
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96341
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99448
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98639
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,4,N Current (Min),A,19.25
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,4,N Current (Max),A,58.62
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,4,N Current (RMS),A,40.88
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,33.12
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,53.12
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,56.12
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,103.12
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.38
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,63.38
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,100.12
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.75
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.5
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.63
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83761
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97217
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94058
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,3,N Current (Min),A,4.5
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,3,N Current (Max),A,32.12
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.38
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96948
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98331
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98599
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,2,N Current (Min),A,17.88
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,2,N Current (Max),A,69.0
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,2,N Current (RMS),A,39.88
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,115.0
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.38
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,127.0
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,54.38
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,128.12
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.88
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.75
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96622
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98981
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95477
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,1,N Current (Min),A,16.75
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,1,N Current (Max),A,10.0
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,5.12
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.25
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.55
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,busbar,,N Current (Min),A,55.88
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,busbar,,N Current (Max),A,114.75
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.12
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,busbar,,L3 Current (Min),A,63.12
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,busbar,,L3 Current (Max),A,156.38
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,busbar,,L2 Current (Min),A,102.0
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,busbar,,L2 Current (Max),A,245.88
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.25
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,busbar,,L1 Current (Min),A,144.0
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,busbar,,L1 Current (Max),A,220.38
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.88
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T07:00:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9711
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98337
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97855
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,4,N Current (Min),A,20.38
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,4,N Current (Max),A,66.38
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,4,N Current (RMS),A,35.62
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,32.62
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,103.0
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,37.25
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,64.25
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.38
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,55.62
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,95.25
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.62
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9935
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96652
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93707
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,3,N Current (Min),A,8.12
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,3,N Current (Max),A,45.88
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,3,N Current (RMS),A,26.75
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.12
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.62
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.06
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91208
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98206
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99078
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,2,N Current (Min),A,38.38
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,2,N Current (Max),A,82.0
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,2,N Current (RMS),A,55.88
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,92.25
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.12
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,63.5
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,114.5
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.75
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.25
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96249
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98685
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96085
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,1,N Current (Min),A,37.12
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,1,N Current (Max),A,13.38
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.75
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.88
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.5
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,busbar,,N Current (Min),A,55.62
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,busbar,,N Current (Max),A,98.75
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,73.62
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,busbar,,L3 Current (Min),A,73.38
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,busbar,,L3 Current (Max),A,173.25
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.25
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,busbar,,L2 Current (Min),A,73.25
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,busbar,,L2 Current (Max),A,180.12
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.88
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,busbar,,L1 Current (Min),A,134.25
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,busbar,,L1 Current (Max),A,221.75
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T06:50:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9574
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97845
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97797
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,4,N Current (Min),A,22.25
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,4,N Current (Max),A,52.12
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,4,N Current (RMS),A,33.62
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.88
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,55.62
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.62
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,35.5
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,46.5
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,55.0
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,85.5
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.25
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.87
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.88
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97308
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9603
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90207
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,3,N Current (Min),A,5.12
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,3,N Current (Max),A,17.62
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,3,N Current (RMS),A,9.88
