Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.75
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.978
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96579
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9906
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,2,N Current (Min),A,30.38
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,2,N Current (Max),A,71.62
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,2,N Current (RMS),A,51.88
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,71.75
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.75
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,53.0
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,108.5
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.0
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.38
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96176
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99933
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95608
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,1,N Current (Min),A,45.62
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,1,N Current (Max),A,34.88
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,5.75
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.78
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,busbar,,N Current (Min),A,42.0
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,busbar,,N Current (Max),A,107.88
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,busbar,,L3 Current (Min),A,81.25
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,busbar,,L3 Current (Max),A,122.5
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.12
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,busbar,,L2 Current (Min),A,106.0
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,busbar,,L2 Current (Max),A,137.38
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,busbar,,L1 Current (Min),A,121.62
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,busbar,,L1 Current (Max),A,212.62
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.25
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T06:40:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95349
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98593
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98526
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,4,N Current (Min),A,24.62
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,4,N Current (Max),A,48.88
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,4,N Current (RMS),A,34.12
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.25
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,44.12
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.75
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,55.5
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,63.38
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,85.0
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.38
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87836
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97049
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88367
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,3,N Current (Min),A,4.25
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,3,N Current (Max),A,15.75
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,3,N Current (RMS),A,7.62
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.12
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98386
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96884
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97845
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,2,N Current (Min),A,22.0
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,2,N Current (Max),A,57.38
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,2,N Current (RMS),A,31.5
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,53.38
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,62.5
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.75
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.0
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,49.38
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,103.12
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.25
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.94
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96445
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99927
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97031
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,1,N Current (Min),A,47.12
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,1,N Current (Max),A,35.62
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,5.5
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.5
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.25
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.92
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.86
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,busbar,,N Current (Min),A,42.25
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,busbar,,N Current (Max),A,91.12
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.75
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,busbar,,L3 Current (Min),A,95.75
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,busbar,,L3 Current (Max),A,111.88
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.12
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,busbar,,L2 Current (Min),A,106.75
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,busbar,,L2 Current (Max),A,148.5
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.12
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,busbar,,L1 Current (Min),A,129.0
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,busbar,,L1 Current (Max),A,198.38
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T06:30:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97061
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98132
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9779
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,4,N Current (Min),A,19.0
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,4,N Current (Max),A,45.25
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,4,N Current (RMS),A,27.88
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.75
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,45.12
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.75
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,34.62
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.5
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.62
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,54.38
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,79.0
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.75
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.63
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.56
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86715
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96896
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90234
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,3,N Current (Min),A,4.0
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,3,N Current (Max),A,10.5
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,3,N Current (RMS),A,5.25
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88342
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96536
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97675
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,2,N Current (Min),A,26.25
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,2,N Current (Max),A,46.62
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,2,N Current (RMS),A,33.38
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,66.0
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.62
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,49.12
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,71.38
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.69
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94668
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98611
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97388
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,1,N Current (Min),A,54.5
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,1,N Current (Max),A,29.38
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.75
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.73
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.33
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.27
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,busbar,,N Current (Min),A,40.62
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,busbar,,N Current (Max),A,95.5
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.62
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,busbar,,L3 Current (Min),A,66.38
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,busbar,,L3 Current (Max),A,109.88
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.75
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,busbar,,L2 Current (Min),A,70.62
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,busbar,,L2 Current (Max),A,141.25
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,busbar,,L1 Current (Min),A,120.5
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,busbar,,L1 Current (Max),A,165.88
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.38
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T06:20:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96988
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97919
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98453
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,4,N Current (Min),A,25.75
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,4,N Current (Max),A,56.12
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,4,N Current (RMS),A,37.88
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.12
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,78.88
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.12
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.12
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.62
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,60.88
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,89.62
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.25
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.06
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79757
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97717
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92764
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,3,N Current (Min),A,4.25
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,3,N Current (Max),A,45.5
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,3,N Current (RMS),A,10.5
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.75
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.62
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.37
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91562
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9711
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97751
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,2,N Current (Min),A,20.88
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,2,N Current (Max),A,52.75
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,2,N Current (RMS),A,31.12
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.12
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.62
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,50.62
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,78.5
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.88
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94958
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93826
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97259
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,1,N Current (Min),A,19.88
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,1,N Current (Max),A,9.5
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,13.62
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.75
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.59
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.89
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.5
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.8
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.03
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.14
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,busbar,,N Current (Min),A,59.0
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,busbar,,N Current (Max),A,100.38
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,busbar,,L3 Current (Min),A,59.75
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,busbar,,L3 Current (Max),A,131.62
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.62
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,busbar,,L2 Current (Min),A,69.12
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,busbar,,L2 Current (Max),A,129.12
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.62
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,busbar,,L1 Current (Min),A,127.12
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,busbar,,L1 Current (Max),A,173.88
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T06:10:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.37
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96234
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97815
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98093
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,4,N Current (Min),A,21.0
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,4,N Current (Max),A,65.88
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,4,N Current (RMS),A,37.62
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.0
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.38
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.25
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.75
