Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,45.38
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.75
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,53.12
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,102.0
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.12
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.63
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.06
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86297
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98404
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92651
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,3,N Current (Min),A,4.0
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,3,N Current (Max),A,45.88
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,3,N Current (RMS),A,32.25
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.62
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.44
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88879
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95901
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97855
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,2,N Current (Min),A,25.88
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,2,N Current (Max),A,48.75
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,2,N Current (RMS),A,33.25
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.88
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,49.5
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,71.75
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.38
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.25
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94937
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89529
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97409
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,1,N Current (Min),A,16.38
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,1,N Current (Max),A,9.88
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.38
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,10.88
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.88
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.75
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.05
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.78
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.41
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.08
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.72
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,busbar,,N Current (Min),A,54.88
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,busbar,,N Current (Max),A,103.0
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,73.88
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,busbar,,L3 Current (Min),A,61.0
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,busbar,,L3 Current (Max),A,108.0
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.62
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,busbar,,L2 Current (Min),A,67.12
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,busbar,,L2 Current (Max),A,129.5
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.88
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,busbar,,L1 Current (Min),A,115.12
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,busbar,,L1 Current (Max),A,181.12
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.25
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T06:00:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94501
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98312
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96851
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,4,N Current (Min),A,19.38
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,4,N Current (Max),A,30.25
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,4,N Current (RMS),A,23.62
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.88
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,39.5
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.62
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,35.0
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,49.25
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.25
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,52.5
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,62.88
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.25
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.56
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.62
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93304
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96484
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91479
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,3,N Current (Min),A,3.62
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,3,N Current (Max),A,35.38
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,3,N Current (RMS),A,19.62
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,40.12
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.31
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90094
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95489
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97885
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,2,N Current (Min),A,25.25
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,2,N Current (Max),A,54.25
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,2,N Current (RMS),A,36.0
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.88
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,49.5
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,77.12
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.38
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96136
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96585
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96338
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,1,N Current (Min),A,14.88
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,1,N Current (Max),A,7.75
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,6.0
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,5.75
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.23
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.66
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.42
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.86
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,busbar,,N Current (Min),A,50.88
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,busbar,,N Current (Max),A,97.38
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,67.38
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,busbar,,L3 Current (Min),A,60.25
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,busbar,,L3 Current (Max),A,117.75
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.38
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,busbar,,L2 Current (Min),A,68.5
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,busbar,,L2 Current (Max),A,83.75
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,busbar,,L1 Current (Min),A,116.75
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,busbar,,L1 Current (Max),A,161.62
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.75
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T05:50:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.19
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.75
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95001
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9852
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97702
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,4,N Current (Min),A,19.5
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,4,N Current (Max),A,38.0
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,4,N Current (RMS),A,24.12
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.0
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,71.38
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,34.12
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,45.38
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.12
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,53.0
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,64.62
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.25
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.5
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.94
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82788
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97925
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87881
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,3,N Current (Min),A,3.62
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,3,N Current (Max),A,15.0
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,3,N Current (RMS),A,6.5
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,9.62
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.88
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.5
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88843
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96658
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97513
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,2,N Current (Min),A,23.12
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,2,N Current (Max),A,39.5
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,2,N Current (RMS),A,29.12
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,48.38
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,64.0
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.38
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97305
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95575
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96155
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,1,N Current (Min),A,16.0
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,1,N Current (Max),A,7.5
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,6.12
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,12.0
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.08
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.83
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.55
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.06
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,busbar,,N Current (Min),A,46.88
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,busbar,,N Current (Max),A,72.12
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.12
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,busbar,,L3 Current (Min),A,63.25
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,busbar,,L3 Current (Max),A,105.75
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.88
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,busbar,,L2 Current (Min),A,68.38
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,busbar,,L2 Current (Max),A,92.75
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.62
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,busbar,,L1 Current (Min),A,115.62
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,busbar,,L1 Current (Max),A,143.5
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.88
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T05:40:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.06
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95993
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97562
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97919
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,4,N Current (Min),A,19.0
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,4,N Current (Max),A,36.75
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,4,N Current (RMS),A,28.0
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.5
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,66.75
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.25
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,43.25
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.62
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,53.88
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,66.5
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.12
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.06
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.19
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83496
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95532
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91037
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,3,N Current (Min),A,3.5
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,3,N Current (Max),A,10.5
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,3,N Current (RMS),A,4.0
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.25
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.25
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.44
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88809
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97244
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97858
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,2,N Current (Min),A,26.0
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,2,N Current (Max),A,52.38
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,2,N Current (RMS),A,35.25
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,51.38
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,48.75
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,75.0
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.62
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98529
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96051
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97534
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,1,N Current (Min),A,15.25
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,1,N Current (Max),A,9.25
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,5.88
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,8.25
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.33
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.83
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.16
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.59
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,busbar,,N Current (Min),A,51.25
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,busbar,,N Current (Max),A,93.0
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,68.88
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,busbar,,L3 Current (Min),A,61.88
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,busbar,,L3 Current (Max),A,101.25
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,busbar,,L2 Current (Min),A,65.75
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,busbar,,L2 Current (Max),A,101.75
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.62
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,busbar,,L1 Current (Min),A,115.88
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,busbar,,L1 Current (Max),A,154.25
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.75
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,transformer,,Temperature,C,0.0
