Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512429,Hodges Row Butetown,2024-01-30T05:30:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97842
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97327
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97321
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,4,N Current (Min),A,19.25
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,4,N Current (Max),A,45.5
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,4,N Current (RMS),A,33.12
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.88
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,77.88
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.12
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.12
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.25
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.75
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,50.5
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,72.62
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.81
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.5
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85669
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9621
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91852
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,3,N Current (Min),A,3.5
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,3,N Current (Max),A,10.25
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,3,N Current (RMS),A,3.88
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.62
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,10.0
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.19
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8978
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94324
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97842
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,2,N Current (Min),A,25.75
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,2,N Current (Max),A,54.88
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,2,N Current (RMS),A,37.38
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,49.12
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,74.62
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.88
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.06
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.19
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98627
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.979
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97208
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,1,N Current (Min),A,30.12
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,1,N Current (Max),A,10.12
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.36
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.89
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.55
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,busbar,,N Current (Min),A,50.38
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,busbar,,N Current (Max),A,84.25
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.75
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,busbar,,L3 Current (Min),A,68.75
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,busbar,,L3 Current (Max),A,116.5
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,busbar,,L2 Current (Min),A,65.88
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,busbar,,L2 Current (Max),A,99.62
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.62
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,busbar,,L1 Current (Min),A,116.62
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,busbar,,L1 Current (Max),A,167.12
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.25
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T05:20:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.56
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.81
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9476
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97842
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96847
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,4,N Current (Min),A,15.38
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,4,N Current (Max),A,34.25
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,4,N Current (RMS),A,22.62
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.0
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.0
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.75
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.5
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.62
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,50.62
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,64.38
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.12
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.62
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.37
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89517
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93735
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9321
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,3,N Current (Min),A,3.38
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,3,N Current (Max),A,17.62
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,3,N Current (RMS),A,5.25
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.63
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87314
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93982
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98129
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,2,N Current (Min),A,27.25
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,2,N Current (Max),A,54.5
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,2,N Current (RMS),A,38.12
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.38
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,74.25
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.75
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.88
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99011
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96878
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97321
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,1,N Current (Min),A,32.12
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,1,N Current (Max),A,16.38
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.88
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.53
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.48
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,busbar,,N Current (Min),A,50.38
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,busbar,,N Current (Max),A,89.12
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,69.38
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,busbar,,L3 Current (Min),A,58.38
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,busbar,,L3 Current (Max),A,95.62
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.62
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,busbar,,L2 Current (Min),A,60.0
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,busbar,,L2 Current (Max),A,107.25
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.38
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,busbar,,L1 Current (Min),A,121.25
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,busbar,,L1 Current (Max),A,155.12
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.75
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T05:10:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94516
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97827
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97201
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,4,N Current (Min),A,18.12
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,4,N Current (Max),A,41.5
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,4,N Current (RMS),A,25.12
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,45.12
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.88
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.62
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,51.25
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,72.5
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.62
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.07
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.81
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91589
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95126
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88937
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,3,N Current (Min),A,3.5
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,3,N Current (Max),A,23.12
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,3,N Current (RMS),A,7.12
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.12
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,12.38
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.25
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.06
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85043
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94763
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98303
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,2,N Current (Min),A,25.12
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,2,N Current (Max),A,47.88
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,2,N Current (RMS),A,37.12
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.88
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,68.25
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.62
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.69
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99603
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93616
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96957
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,1,N Current (Min),A,13.38
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,1,N Current (Max),A,8.5
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,13.0
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.25
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.61
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,busbar,,N Current (Min),A,54.88
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,busbar,,N Current (Max),A,90.62
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,busbar,,L3 Current (Min),A,62.12
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,busbar,,L3 Current (Max),A,93.88
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.88
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,busbar,,L2 Current (Min),A,60.5
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,busbar,,L2 Current (Max),A,79.12
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.75
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,busbar,,L1 Current (Min),A,115.88
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,busbar,,L1 Current (Max),A,144.12
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.62
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T05:00:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.19
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9534
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98001
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96896
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,4,N Current (Min),A,20.38
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,4,N Current (Max),A,33.62
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,4,N Current (RMS),A,24.88
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.38
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.62
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.25
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,42.75
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,51.0
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,62.5
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.25
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.25
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8294
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96136
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89639
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,3,N Current (Min),A,3.88
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,3,N Current (Max),A,11.5
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,3,N Current (RMS),A,5.5
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.62
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.31
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91244
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95181
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98343
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,2,N Current (Min),A,31.0
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,2,N Current (Max),A,60.25
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,2,N Current (RMS),A,42.38
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.5
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,49.88
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,81.75
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.38
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.37
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.56
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99368
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95825
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95987
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,1,N Current (Min),A,15.5
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,1,N Current (Max),A,6.62
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.75
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
