Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.53
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,busbar,,N Current (Min),A,62.38
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,busbar,,N Current (Max),A,93.0
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,73.25
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,busbar,,L3 Current (Min),A,62.5
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,busbar,,L3 Current (Max),A,74.62
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.62
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,busbar,,L2 Current (Min),A,62.75
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,busbar,,L2 Current (Max),A,76.62
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.88
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,busbar,,L1 Current (Min),A,122.75
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,busbar,,L1 Current (Max),A,155.25
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.12
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T04:50:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.94
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94873
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9801
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97781
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,4,N Current (Min),A,19.12
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,4,N Current (Max),A,39.12
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,4,N Current (RMS),A,27.88
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,36.62
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.88
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.0
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,47.88
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.62
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,52.88
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,67.62
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.0
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.81
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87054
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96741
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85892
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,3,N Current (Min),A,3.62
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,3,N Current (Max),A,13.75
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,3,N Current (RMS),A,5.38
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.06
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90338
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93411
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98044
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,2,N Current (Min),A,24.88
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,2,N Current (Max),A,43.0
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,2,N Current (RMS),A,33.75
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,49.0
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,62.62
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.62
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.38
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99454
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91946
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97009
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,1,N Current (Min),A,16.62
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,1,N Current (Max),A,8.0
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.38
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,10.25
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.62
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.84
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,busbar,,N Current (Min),A,55.12
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,busbar,,N Current (Max),A,91.88
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,68.75
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,busbar,,L3 Current (Min),A,62.88
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,busbar,,L3 Current (Max),A,75.5
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,busbar,,L2 Current (Min),A,60.12
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,busbar,,L2 Current (Max),A,74.88
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.62
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,busbar,,L1 Current (Min),A,117.38
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,busbar,,L1 Current (Max),A,150.38
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T04:40:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.44
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94699
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97671
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98105
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,4,N Current (Min),A,25.38
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,4,N Current (Max),A,43.62
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,4,N Current (RMS),A,30.5
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.62
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.88
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.62
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.62
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,43.25
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.62
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,54.62
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,71.88
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.25
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.12
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.56
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78326
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9834
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88003
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,3,N Current (Min),A,4.0
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,3,N Current (Max),A,12.0
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,3,N Current (RMS),A,8.75
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.18
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89596
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92535
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98364
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,2,N Current (Min),A,28.88
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,2,N Current (Max),A,49.12
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,2,N Current (RMS),A,36.12
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,49.88
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,68.25
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.62
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.94
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.31
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99466
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93594
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97363
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,1,N Current (Min),A,22.12
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,1,N Current (Max),A,10.25
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,4.5
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.62
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.84
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,busbar,,N Current (Min),A,60.0
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,busbar,,N Current (Max),A,95.88
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,76.12
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,busbar,,L3 Current (Min),A,62.0
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,busbar,,L3 Current (Max),A,72.12
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,busbar,,L2 Current (Min),A,61.0
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,busbar,,L2 Current (Max),A,79.0
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.12
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,busbar,,L1 Current (Min),A,119.0
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,busbar,,L1 Current (Max),A,158.5
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.38
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T04:30:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.63
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96094
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98114
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97379
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,4,N Current (Min),A,19.75
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,4,N Current (Max),A,36.25
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,4,N Current (RMS),A,27.12
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.38
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,45.0
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.38
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,34.88
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.12
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.75
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,53.88
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,72.25
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.38
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.81
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.62
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78116
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97235
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86255
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,3,N Current (Min),A,3.88
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,3,N Current (Max),A,10.75
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,3,N Current (RMS),A,4.25
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.0
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.88
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.88
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89899
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95663
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97971
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,2,N Current (Min),A,24.25
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,2,N Current (Max),A,47.12
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,2,N Current (RMS),A,32.38
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.5
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,49.0
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,66.38
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.94
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99423
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95297
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96741
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,1,N Current (Min),A,18.12
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,1,N Current (Max),A,7.38
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,11.75
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.38
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,busbar,,N Current (Min),A,52.62
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,busbar,,N Current (Max),A,83.25
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,65.62
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,busbar,,L3 Current (Min),A,59.12
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,busbar,,L3 Current (Max),A,79.62
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.25
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,busbar,,L2 Current (Min),A,62.62
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,busbar,,L2 Current (Max),A,90.0
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,busbar,,L1 Current (Min),A,116.75
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,busbar,,L1 Current (Max),A,147.38
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T04:20:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.81
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93991
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97803
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97037
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,4,N Current (Min),A,20.0
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,4,N Current (Max),A,35.75
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,4,N Current (RMS),A,26.38
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,43.38
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.75
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.38
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,50.88
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,51.25
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,64.25
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.37
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.12
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8703
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96609
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89279
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,3,N Current (Min),A,3.62
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,3,N Current (Max),A,9.62
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,3,N Current (RMS),A,4.0
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.75
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,6.5
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.75
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.25
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.31
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88586
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9555
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97717
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,2,N Current (Min),A,24.0
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,2,N Current (Max),A,50.12
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,2,N Current (RMS),A,32.38
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.38
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,47.12
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,74.38
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.12
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.5
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
