Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99423
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94604
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98025
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,1,N Current (Min),A,22.75
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,1,N Current (Max),A,12.25
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,4.75
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,busbar,,N Current (Min),A,53.75
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,busbar,,N Current (Max),A,97.88
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,busbar,,L3 Current (Min),A,60.25
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,busbar,,L3 Current (Max),A,78.38
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.88
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,busbar,,L2 Current (Min),A,62.38
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,busbar,,L2 Current (Max),A,91.62
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.38
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,busbar,,L1 Current (Min),A,114.62
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,busbar,,L1 Current (Max),A,163.75
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T04:10:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.0
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94739
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98444
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97464
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,4,N Current (Min),A,23.12
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,4,N Current (Max),A,34.62
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,4,N Current (RMS),A,26.12
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,35.62
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.62
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,54.25
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,52.0
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,66.25
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.62
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.56
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.44
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.75
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90021
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94717
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92306
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,3,N Current (Min),A,3.62
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,3,N Current (Max),A,10.62
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,3,N Current (RMS),A,4.0
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.5
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9169
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93527
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97522
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,2,N Current (Min),A,25.75
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,2,N Current (Max),A,44.5
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,2,N Current (RMS),A,32.25
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,47.38
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,64.62
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.12
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9949
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93616
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96149
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,1,N Current (Min),A,14.0
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,1,N Current (Max),A,7.75
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,10.0
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,4.75
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.83
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,busbar,,N Current (Min),A,50.62
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,busbar,,N Current (Max),A,80.25
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,63.38
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,busbar,,L3 Current (Min),A,61.75
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,busbar,,L3 Current (Max),A,79.38
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.62
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,busbar,,L2 Current (Min),A,63.12
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,busbar,,L2 Current (Max),A,84.62
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.88
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,busbar,,L1 Current (Min),A,115.12
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,busbar,,L1 Current (Max),A,138.0
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.25
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T04:00:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95694
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98605
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97586
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,4,N Current (Min),A,22.25
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,4,N Current (Max),A,34.25
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,4,N Current (RMS),A,26.75
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.5
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,42.88
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,54.88
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,54.0
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,67.38
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.25
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.69
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.75
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.56
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8807
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93347
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89267
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,3,N Current (Min),A,3.88
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,3,N Current (Max),A,12.12
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,3,N Current (RMS),A,4.25
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,5.62
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.56
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91733
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96918
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97174
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,2,N Current (Min),A,21.75
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,2,N Current (Max),A,45.38
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,2,N Current (RMS),A,28.75
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.62
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,47.25
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,65.75
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.38
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99442
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96759
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96341
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,1,N Current (Min),A,13.5
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,1,N Current (Max),A,7.38
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.62
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.75
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,busbar,,N Current (Min),A,51.38
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,busbar,,N Current (Max),A,78.75
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.88
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,busbar,,L3 Current (Min),A,63.0
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,busbar,,L3 Current (Max),A,74.62
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.88
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,busbar,,L2 Current (Min),A,72.12
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,busbar,,L2 Current (Max),A,103.38
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.38
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,busbar,,L1 Current (Min),A,114.62
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,busbar,,L1 Current (Max),A,142.12
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T03:50:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95279
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98322
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97241
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,4,N Current (Min),A,22.38
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,4,N Current (Max),A,34.5
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,4,N Current (RMS),A,26.12
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.38
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,36.62
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.12
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,42.62
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.25
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.75
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,52.5
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,64.12
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.88
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.62
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.37
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90692
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94003
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92084
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,3,N Current (Min),A,3.88
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,3,N Current (Max),A,9.75
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,3,N Current (RMS),A,4.25
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.12
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.75
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92898
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94397
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99057
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,2,N Current (Min),A,29.88
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,2,N Current (Max),A,77.38
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,2,N Current (RMS),A,61.38
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.75
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,48.12
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,98.25
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.38
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.56
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99051
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95358
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96957
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,1,N Current (Min),A,12.75
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,1,N Current (Max),A,7.0
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.88
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,busbar,,N Current (Min),A,55.12
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,busbar,,N Current (Max),A,109.88
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,91.25
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,busbar,,L3 Current (Min),A,63.12
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,busbar,,L3 Current (Max),A,76.75
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.25
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,busbar,,L2 Current (Min),A,70.75
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,busbar,,L2 Current (Max),A,90.75
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.62
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,busbar,,L1 Current (Min),A,115.88
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,busbar,,L1 Current (Max),A,175.12
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.25
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T03:40:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94849
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.987
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96982
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,4,N Current (Min),A,18.75
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,4,N Current (Max),A,34.0
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,4,N Current (RMS),A,24.25
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,39.88
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.38
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,43.0
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,55.12
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,51.62
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,65.62
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.88
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.06
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.81
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81753
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93582
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93436
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,3,N Current (Min),A,3.88
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,3,N Current (Max),A,11.88
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,3,N Current (RMS),A,4.25
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,5.75
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.5
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.75
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9165
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9465
