Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99307
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,2,N Current (Min),A,55.62
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,2,N Current (Max),A,85.88
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,2,N Current (RMS),A,69.38
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.75
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,80.38
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,108.62
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.62
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.31
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.25
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99194
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92877
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95843
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,1,N Current (Min),A,13.38
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,1,N Current (Max),A,7.0
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.5
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.88
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,busbar,,N Current (Min),A,78.12
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,busbar,,N Current (Max),A,117.12
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,96.88
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,busbar,,L3 Current (Min),A,63.62
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,busbar,,L3 Current (Max),A,76.88
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.88
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,busbar,,L2 Current (Min),A,70.5
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,busbar,,L2 Current (Max),A,88.12
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,busbar,,L1 Current (Min),A,148.12
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,busbar,,L1 Current (Max),A,183.88
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.88
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T03:30:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.81
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94226
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98187
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97107
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,4,N Current (Min),A,22.0
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,4,N Current (Max),A,41.25
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,4,N Current (RMS),A,27.25
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.62
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.12
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,42.88
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,53.75
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.88
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,51.88
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,72.5
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.62
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.63
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.87
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71414
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9545
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91785
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,3,N Current (Min),A,3.88
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,3,N Current (Max),A,11.0
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,3,N Current (RMS),A,4.38
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.88
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.5
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88254
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93304
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99338
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,2,N Current (Min),A,56.5
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,2,N Current (Max),A,88.25
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,2,N Current (RMS),A,71.12
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,83.62
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,109.38
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,92.38
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.37
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.12
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98865
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9281
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9631
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,1,N Current (Min),A,16.12
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,1,N Current (Max),A,7.75
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,4.62
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,busbar,,N Current (Min),A,92.5
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,busbar,,N Current (Max),A,123.38
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,102.88
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,busbar,,L3 Current (Min),A,58.88
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,busbar,,L3 Current (Max),A,78.0
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.25
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,busbar,,L2 Current (Min),A,72.0
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,busbar,,L2 Current (Max),A,82.88
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.12
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,busbar,,L1 Current (Min),A,159.0
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,busbar,,L1 Current (Max),A,186.38
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.88
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T03:20:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.81
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94858
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98224
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97293
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,4,N Current (Min),A,22.38
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,4,N Current (Max),A,39.25
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,4,N Current (RMS),A,27.0
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.25
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.75
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.25
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,42.5
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,55.88
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,52.0
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,71.88
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.25
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.13
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.13
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78955
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97528
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95578
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,3,N Current (Min),A,3.5
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,3,N Current (Max),A,11.0
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,3,N Current (RMS),A,4.0
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.38
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8547
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93066
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98788
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,2,N Current (Min),A,33.75
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,2,N Current (Max),A,82.0
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,2,N Current (RMS),A,55.38
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,52.12
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,103.5
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.69
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99167
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92761
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97089
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,1,N Current (Min),A,14.62
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,1,N Current (Max),A,8.5
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.38
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.38
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,busbar,,N Current (Min),A,64.0
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,busbar,,N Current (Max),A,130.88
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,88.88
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,busbar,,L3 Current (Min),A,62.25
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,busbar,,L3 Current (Max),A,71.25
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.12
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,busbar,,L2 Current (Min),A,72.12
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,busbar,,L2 Current (Max),A,84.62
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,busbar,,L1 Current (Min),A,127.25
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,busbar,,L1 Current (Max),A,196.12
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T03:10:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93902
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98486
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97803
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,4,N Current (Min),A,22.88
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,4,N Current (Max),A,41.88
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,4,N Current (RMS),A,28.62
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.12
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.5
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.25
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,44.12
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,55.62
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.12
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,53.25
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,70.5
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.25
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.06
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.56
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.75
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83902
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97238
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92377
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,3,N Current (Min),A,3.38
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,3,N Current (Max),A,9.62
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,3,N Current (RMS),A,3.75
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.12
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.56
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.87
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86004
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93027
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97943
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,2,N Current (Min),A,29.62
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,2,N Current (Max),A,49.0
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,2,N Current (RMS),A,34.38
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.12
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,51.0
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,68.62
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.13
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98941
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95615
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95975
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,1,N Current (Min),A,12.5
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,1,N Current (Max),A,6.75
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,10.62
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,busbar,,N Current (Min),A,53.38
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,busbar,,N Current (Max),A,85.75
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,67.25
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,busbar,,L3 Current (Min),A,60.0
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,busbar,,L3 Current (Max),A,79.75
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,busbar,,L2 Current (Min),A,72.62
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,busbar,,L2 Current (Max),A,85.25
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.75
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,busbar,,L1 Current (Min),A,119.38
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,busbar,,L1 Current (Max),A,149.5
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T03:00:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.37
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94507
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98395
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97769
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,4,N Current (Min),A,20.62
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,4,N Current (Max),A,38.5
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,4,N Current (RMS),A,27.62
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.12
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,64.25
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,43.25
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,53.38
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.88
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,53.88
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,72.62
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.12
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.75
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.37
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8414
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95752
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92761
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
