Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,3,N Current (Min),A,3.5
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,3,N Current (Max),A,9.5
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,3,N Current (RMS),A,3.88
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.0
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.32
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86612
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93433
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9751
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,2,N Current (Min),A,26.38
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,2,N Current (Max),A,47.38
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,2,N Current (RMS),A,35.25
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.75
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,49.62
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,67.5
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96783
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95398
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97082
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,1,N Current (Min),A,13.38
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,1,N Current (Max),A,8.38
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.88
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,5.5
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.75
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,busbar,,N Current (Min),A,56.0
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,busbar,,N Current (Max),A,90.0
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,68.38
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,busbar,,L3 Current (Min),A,58.38
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,busbar,,L3 Current (Max),A,101.0
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.62
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,busbar,,L2 Current (Min),A,72.25
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,busbar,,L2 Current (Max),A,84.0
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,busbar,,L1 Current (Min),A,118.75
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,busbar,,L1 Current (Max),A,154.25
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.12
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T02:50:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.5
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93442
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98093
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97464
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,4,N Current (Min),A,22.62
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,4,N Current (Max),A,41.75
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,4,N Current (RMS),A,27.25
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,28.0
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.38
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,35.25
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.88
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.75
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,53.0
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,73.88
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.88
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.75
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.81
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.63
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83792
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93362
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89142
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,3,N Current (Min),A,3.75
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,3,N Current (Max),A,12.38
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,3,N Current (RMS),A,4.0
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.88
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86307
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9361
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96896
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,2,N Current (Min),A,25.5
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,2,N Current (Max),A,46.88
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,2,N Current (RMS),A,32.25
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.12
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,49.12
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,66.25
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.62
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.88
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96426
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95541
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96735
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,1,N Current (Min),A,12.25
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,1,N Current (Max),A,8.75
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,4.62
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,10.75
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.12
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,busbar,,N Current (Min),A,58.25
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,busbar,,N Current (Max),A,83.12
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,69.25
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,busbar,,L3 Current (Min),A,58.5
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,busbar,,L3 Current (Max),A,67.5
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.75
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,busbar,,L2 Current (Min),A,64.62
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,busbar,,L2 Current (Max),A,82.25
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.62
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,busbar,,L1 Current (Min),A,117.5
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,busbar,,L1 Current (Max),A,142.12
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T02:40:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.87
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93951
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97485
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98053
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,4,N Current (Min),A,23.38
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,4,N Current (Max),A,44.88
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,4,N Current (RMS),A,33.25
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.75
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.38
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.62
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.25
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.5
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.62
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,55.0
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,76.75
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.38
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.19
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.06
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83005
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95904
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88913
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,3,N Current (Min),A,3.62
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,3,N Current (Max),A,11.12
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,3,N Current (RMS),A,4.0
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.75
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.06
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88544
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95669
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97537
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,2,N Current (Min),A,24.75
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,2,N Current (Max),A,47.62
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,2,N Current (RMS),A,31.75
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,50.12
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,67.62
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.62
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96698
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95892
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96249
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,1,N Current (Min),A,12.25
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,1,N Current (Max),A,7.75
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.62
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,6.12
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.38
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,busbar,,N Current (Min),A,61.88
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,busbar,,N Current (Max),A,92.12
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,busbar,,L3 Current (Min),A,59.5
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,busbar,,L3 Current (Max),A,70.5
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.75
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,busbar,,L2 Current (Min),A,64.38
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,busbar,,L2 Current (Max),A,89.75
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.25
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,busbar,,L1 Current (Min),A,119.75
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,busbar,,L1 Current (Max),A,156.38
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.75
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T02:30:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94797
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97882
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97693
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,4,N Current (Min),A,23.25
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,4,N Current (Max),A,37.12
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,4,N Current (RMS),A,29.5
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.5
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,40.62
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.25
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,35.75
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,48.38
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.25
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,55.88
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,68.62
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.62
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.69
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.88
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88064
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96143
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89429
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,3,N Current (Min),A,3.62
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,3,N Current (Max),A,10.75
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,3,N Current (RMS),A,4.0
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.25
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.25
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.38
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92822
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94882
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97272
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,2,N Current (Min),A,22.5
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,2,N Current (Max),A,42.62
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,2,N Current (RMS),A,32.12
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.5
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.62
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,50.0
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,66.62
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.5
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96551
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93918
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97082
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,1,N Current (Min),A,17.38
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,1,N Current (Max),A,9.88
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.75
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.38
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,busbar,,N Current (Min),A,60.75
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,busbar,,N Current (Max),A,89.5
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,70.88
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,busbar,,L3 Current (Min),A,63.0
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,busbar,,L3 Current (Max),A,85.0
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.62
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,busbar,,L2 Current (Min),A,66.88
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,busbar,,L2 Current (Max),A,88.25
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.25
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,busbar,,L1 Current (Min),A,122.5
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,busbar,,L1 Current (Max),A,149.25
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.12
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T02:20:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.06
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95087
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98291
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97824
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,4,N Current (Min),A,22.5
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,4,N Current (Max),A,38.5
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,4,N Current (RMS),A,28.38
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.12
