Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.25
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.38
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,37.88
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,49.5
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.88
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,56.62
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,72.25
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.62
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.75
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.75
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.07
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86462
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97882
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9303
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,3,N Current (Min),A,3.62
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,3,N Current (Max),A,9.25
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,3,N Current (RMS),A,4.12
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.5
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.0
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91492
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91608
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97568
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,2,N Current (Min),A,29.38
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,2,N Current (Max),A,51.12
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,2,N Current (RMS),A,37.62
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,51.62
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,69.25
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.75
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.75
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.19
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96057
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88836
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97409
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,1,N Current (Min),A,16.75
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,1,N Current (Max),A,10.88
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.62
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,13.88
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.25
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,busbar,,N Current (Min),A,61.12
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,busbar,,N Current (Max),A,95.0
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,75.88
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,busbar,,L3 Current (Min),A,63.25
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,busbar,,L3 Current (Max),A,87.5
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.62
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,busbar,,L2 Current (Min),A,68.12
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,busbar,,L2 Current (Max),A,79.75
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.38
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,busbar,,L1 Current (Min),A,124.88
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,busbar,,L1 Current (Max),A,156.62
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.88
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T02:10:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96854
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98044
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9783
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,4,N Current (Min),A,18.75
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,4,N Current (Max),A,35.62
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,4,N Current (RMS),A,27.25
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.88
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,63.75
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.25
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,37.38
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,53.75
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.38
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,56.75
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,70.62
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.75
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.12
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.13
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88046
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97604
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93982
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,3,N Current (Min),A,3.62
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,3,N Current (Max),A,9.62
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,3,N Current (RMS),A,4.12
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.62
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.94
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91238
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91452
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9761
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,2,N Current (Min),A,31.5
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,2,N Current (Max),A,57.75
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,2,N Current (RMS),A,39.12
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,50.38
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,79.62
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.62
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.94
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.81
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97562
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90909
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98242
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,1,N Current (Min),A,27.5
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,1,N Current (Max),A,14.0
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,6.75
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.62
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,7.5
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.62
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.75
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.05
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,busbar,,N Current (Min),A,62.88
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,busbar,,N Current (Max),A,94.75
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,77.88
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,busbar,,L3 Current (Min),A,67.38
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,busbar,,L3 Current (Max),A,100.75
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.88
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,busbar,,L2 Current (Min),A,67.38
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,busbar,,L2 Current (Max),A,87.0
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.88
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,busbar,,L1 Current (Min),A,131.88
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,busbar,,L1 Current (Max),A,161.12
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.75
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T02:00:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.81
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94385
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98325
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98355
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,4,N Current (Min),A,24.88
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,4,N Current (Max),A,49.75
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,4,N Current (RMS),A,35.62
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.0
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.25
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.12
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,39.5
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,62.5
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.75
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,58.5
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,79.88
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.88
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.94
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.56
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8966
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.966
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89175
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,3,N Current (Min),A,3.5
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,3,N Current (Max),A,10.75
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,3,N Current (RMS),A,4.75
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.0
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90948
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96011
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97867
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,2,N Current (Min),A,23.5
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,2,N Current (Max),A,49.25
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,2,N Current (RMS),A,30.62
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.0
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.38
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,51.0
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,73.5
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.25
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.81
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97314
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92346
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97705
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,1,N Current (Min),A,20.38
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,1,N Current (Max),A,12.5
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,11.75
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.38
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,busbar,,N Current (Min),A,57.62
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,busbar,,N Current (Max),A,95.5
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,75.88
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,busbar,,L3 Current (Min),A,63.5
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,busbar,,L3 Current (Max),A,85.75
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.75
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,busbar,,L2 Current (Min),A,73.75
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,busbar,,L2 Current (Max),A,106.25
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.38
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,busbar,,L1 Current (Min),A,127.62
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,busbar,,L1 Current (Max),A,162.88
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.62
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T01:50:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.31
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97006
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97107
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98599
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,4,N Current (Min),A,28.62
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,4,N Current (Max),A,52.25
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,4,N Current (RMS),A,39.0
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.88
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,44.62
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.38
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,38.62
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.75
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.62
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,61.75
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,82.88
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.5
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.75
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.0
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91293
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95459
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91113
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,3,N Current (Min),A,4.88
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,3,N Current (Max),A,13.62
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,3,N Current (RMS),A,5.75
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.19
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94748
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94424
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.979
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,2,N Current (Min),A,30.38
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,2,N Current (Max),A,43.5
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,2,N Current (RMS),A,34.25
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.0
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,53.88
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,70.5
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.62
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.63
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97473
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94769
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97958
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,1,N Current (Min),A,19.5
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,1,N Current (Max),A,12.0
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.38
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,busbar,,N Current (Min),A,66.88
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,busbar,,N Current (Max),A,99.25
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,81.25
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,busbar,,L3 Current (Min),A,65.0
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,busbar,,L3 Current (Max),A,97.5
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.88
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,busbar,,L2 Current (Min),A,72.75
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,busbar,,L2 Current (Max),A,89.12
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.38
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,busbar,,L1 Current (Min),A,135.12
