Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,busbar,,L1 Current (Max),A,171.88
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.62
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T01:40:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98199
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98038
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98614
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,4,N Current (Min),A,28.88
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,4,N Current (Max),A,53.38
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,4,N Current (RMS),A,38.0
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,32.0
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,76.62
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.88
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,39.25
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.75
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.75
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,59.25
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,94.12
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.0
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.44
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.13
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.893
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93646
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89529
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,3,N Current (Min),A,4.75
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,3,N Current (Max),A,12.0
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,3,N Current (RMS),A,5.75
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.13
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94443
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94394
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97501
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,2,N Current (Min),A,23.25
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,2,N Current (Max),A,41.0
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,2,N Current (RMS),A,31.88
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.62
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.25
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,56.25
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,52.38
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,69.75
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.31
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98175
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95267
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97592
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,1,N Current (Min),A,17.0
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,1,N Current (Max),A,8.62
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.5
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.08
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,busbar,,N Current (Min),A,48.62
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,busbar,,N Current (Max),A,95.0
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,74.88
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,busbar,,L3 Current (Min),A,87.88
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,busbar,,L3 Current (Max),A,146.38
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.62
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,busbar,,L2 Current (Min),A,72.88
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,busbar,,L2 Current (Max),A,123.25
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,busbar,,L1 Current (Min),A,131.62
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,busbar,,L1 Current (Max),A,175.25
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T01:30:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96197
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97186
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98611
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,4,N Current (Min),A,23.88
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,4,N Current (Max),A,52.25
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,4,N Current (RMS),A,37.88
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.62
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,73.12
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,38.38
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,55.62
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.25
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,59.62
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,84.0
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.38
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.31
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.0
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92224
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93616
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9006
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,3,N Current (Min),A,5.0
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,3,N Current (Max),A,12.12
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,3,N Current (RMS),A,7.75
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.25
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93225
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95837
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97449
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,2,N Current (Min),A,24.75
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,2,N Current (Max),A,43.12
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,2,N Current (RMS),A,31.62
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.0
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,52.5
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,70.12
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.0
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98123
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92157
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98221
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,1,N Current (Min),A,20.12
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,1,N Current (Max),A,12.0
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.62
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,busbar,,N Current (Min),A,62.12
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,busbar,,N Current (Max),A,102.12
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,78.88
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,busbar,,L3 Current (Min),A,69.75
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,busbar,,L3 Current (Max),A,135.5
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.12
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,busbar,,L2 Current (Min),A,70.62
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,busbar,,L2 Current (Max),A,96.62
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.62
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,busbar,,L1 Current (Min),A,130.75
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,busbar,,L1 Current (Max),A,168.88
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.12
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T01:20:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.5
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93457
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9769
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99008
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,4,N Current (Min),A,31.0
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,4,N Current (Max),A,52.25
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,4,N Current (RMS),A,41.0
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.38
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.38
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.12
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,38.62
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,51.5
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.75
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,61.75
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,87.12
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.25
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.81
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.06
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97113
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90381
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90958
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,3,N Current (Min),A,5.5
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,3,N Current (Max),A,21.38
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,3,N Current (RMS),A,12.38
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.87
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93582
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94009
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97031
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,2,N Current (Min),A,28.38
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,2,N Current (Max),A,44.0
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,2,N Current (RMS),A,34.75
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.0
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,50.88
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,66.88
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.56
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96442
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91775
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98917
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,1,N Current (Min),A,22.5
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,1,N Current (Max),A,15.0
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.25
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.83
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,busbar,,N Current (Min),A,73.38
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,busbar,,N Current (Max),A,108.88
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,88.12
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,busbar,,L3 Current (Min),A,70.0
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,busbar,,L3 Current (Max),A,115.75
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.12
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,busbar,,L2 Current (Min),A,70.5
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,busbar,,L2 Current (Max),A,91.62
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,busbar,,L1 Current (Min),A,141.12
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,busbar,,L1 Current (Max),A,179.75
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.38
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T01:10:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.44
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94653
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97287
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99133
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,4,N Current (Min),A,30.12
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,4,N Current (Max),A,63.12
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,4,N Current (RMS),A,43.5
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.12
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,44.38
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,38.88
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,50.38
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.12
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,61.75
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,96.12
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.12
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.19
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.0
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9649
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92984
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92139
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,3,N Current (Min),A,6.5
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,3,N Current (Max),A,25.38
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,3,N Current (RMS),A,13.5
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.88
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.81
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94864
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96176
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97635
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,2,N Current (Min),A,25.88
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,2,N Current (Max),A,43.0
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,2,N Current (RMS),A,31.25
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.0
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,51.12
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,69.25
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9577
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94415
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98978
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,1,N Current (Min),A,20.12
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,1,N Current (Max),A,14.62
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.0
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
