Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,busbar,,N Current (Min),A,58.88
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,busbar,,N Current (Max),A,111.75
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,busbar,,L3 Current (Min),A,78.38
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,busbar,,L3 Current (Max),A,113.75
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.38
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,busbar,,L2 Current (Min),A,71.75
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,busbar,,L2 Current (Max),A,98.62
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,busbar,,L1 Current (Min),A,137.75
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,busbar,,L1 Current (Max),A,196.88
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T01:00:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95315
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.979
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99094
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,4,N Current (Min),A,28.0
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,4,N Current (Max),A,62.88
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,4,N Current (RMS),A,42.62
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,32.0
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,47.62
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.12
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,39.38
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,54.0
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.38
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,62.12
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,96.38
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.62
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.69
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.19
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.06
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94202
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9241
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86114
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,3,N Current (Min),A,6.25
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,3,N Current (Max),A,21.0
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,3,N Current (RMS),A,9.62
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94562
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94333
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97556
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,2,N Current (Min),A,31.25
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,2,N Current (Max),A,53.75
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,2,N Current (RMS),A,38.88
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.0
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,52.88
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,77.88
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.62
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95456
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90585
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99109
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,1,N Current (Min),A,22.25
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,1,N Current (Max),A,16.5
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,busbar,,N Current (Min),A,73.75
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,busbar,,N Current (Max),A,119.38
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,92.38
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,busbar,,L3 Current (Min),A,79.0
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,busbar,,L3 Current (Max),A,117.88
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,busbar,,L2 Current (Min),A,71.62
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,busbar,,L2 Current (Max),A,89.0
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.75
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,busbar,,L1 Current (Min),A,149.0
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,busbar,,L1 Current (Max),A,192.5
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.12
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T00:50:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96979
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97598
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99176
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,4,N Current (Min),A,30.38
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,4,N Current (Max),A,66.25
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,4,N Current (RMS),A,48.25
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.88
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.62
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.38
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,40.62
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,56.5
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.75
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,69.5
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,106.0
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,85.0
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.94
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.0
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.25
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93796
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97583
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90014
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,3,N Current (Min),A,6.25
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,3,N Current (Max),A,41.75
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,3,N Current (RMS),A,22.12
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,47.88
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.5
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96143
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94015
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97452
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,2,N Current (Min),A,29.88
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,2,N Current (Max),A,49.25
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,2,N Current (RMS),A,39.12
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,64.0
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.25
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,53.88
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,73.88
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.75
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.94
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92654
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91662
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98859
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,1,N Current (Min),A,24.88
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,1,N Current (Max),A,15.0
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,8.5
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,13.12
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.5
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,busbar,,N Current (Min),A,59.88
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,busbar,,N Current (Max),A,108.5
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,84.88
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,busbar,,L3 Current (Min),A,85.75
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,busbar,,L3 Current (Max),A,130.38
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.75
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,busbar,,L2 Current (Min),A,73.62
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,busbar,,L2 Current (Max),A,120.75
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,busbar,,L1 Current (Min),A,147.5
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,busbar,,L1 Current (Max),A,196.5
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T00:40:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97412
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98154
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99368
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,4,N Current (Min),A,26.0
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,4,N Current (Max),A,64.62
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,4,N Current (RMS),A,46.25
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,32.88
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,64.5
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,41.25
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,61.5
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.88
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,72.38
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,103.25
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,88.62
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.19
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.5
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92956
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92551
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92868
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,3,N Current (Min),A,6.5
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,3,N Current (Max),A,33.75
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.62
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95618
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93774
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98178
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,2,N Current (Min),A,30.75
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,2,N Current (Max),A,58.38
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,2,N Current (RMS),A,42.0
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.38
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,54.88
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,84.5
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.31
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93683
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93585
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9899
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,1,N Current (Min),A,19.75
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,1,N Current (Max),A,15.62
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,7.75
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,8.62
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,busbar,,N Current (Min),A,80.88
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,busbar,,N Current (Max),A,127.12
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,101.88
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,busbar,,L3 Current (Min),A,88.5
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,busbar,,L3 Current (Max),A,121.0
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.25
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,busbar,,L2 Current (Min),A,73.12
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,busbar,,L2 Current (Max),A,119.5
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.75
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,busbar,,L1 Current (Min),A,160.38
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,busbar,,L1 Current (Max),A,204.12
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.75
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T00:30:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97269
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97903
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99219
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,4,N Current (Min),A,33.5
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,4,N Current (Max),A,85.38
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,4,N Current (RMS),A,51.12
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,34.75
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.0
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.88
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,41.62
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,74.38
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.75
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,74.75
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,126.5
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,93.75
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.31
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94079
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96509
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96057
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,3,N Current (Min),A,5.88
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,3,N Current (Max),A,26.62
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,3,N Current (RMS),A,12.25
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95785
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95596
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97855
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,2,N Current (Min),A,24.62
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,2,N Current (Max),A,53.5
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,2,N Current (RMS),A,36.0
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.12
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.0
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,55.12
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,80.5
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.12
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
