Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.5
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96405
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95877
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98846
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,1,N Current (Min),A,24.0
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,1,N Current (Max),A,13.25
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.25
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.38
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.14
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,busbar,,N Current (Min),A,76.5
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,busbar,,N Current (Max),A,127.62
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,busbar,,L3 Current (Min),A,92.5
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,busbar,,L3 Current (Max),A,140.62
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.75
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,busbar,,L2 Current (Min),A,78.62
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,busbar,,L2 Current (Max),A,108.62
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.62
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,busbar,,L1 Current (Min),A,159.75
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,busbar,,L1 Current (Max),A,218.62
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T00:20:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9751
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98093
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98953
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,4,N Current (Min),A,23.62
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,4,N Current (Max),A,69.12
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,4,N Current (RMS),A,41.75
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,40.62
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,68.38
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.25
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,42.75
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,71.75
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.12
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,62.25
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,111.88
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,85.38
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.5
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.63
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8732
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97034
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91592
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,3,N Current (Min),A,5.38
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,3,N Current (Max),A,14.38
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,3,N Current (RMS),A,8.0
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94717
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94336
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97601
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,2,N Current (Min),A,31.62
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,2,N Current (Max),A,50.38
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,2,N Current (RMS),A,37.38
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.12
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.75
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,55.12
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,79.38
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.75
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.5
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98666
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97168
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98373
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,1,N Current (Min),A,14.75
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,1,N Current (Max),A,10.0
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,busbar,,N Current (Min),A,66.5
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,busbar,,N Current (Max),A,103.38
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,busbar,,L3 Current (Min),A,89.0
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,busbar,,L3 Current (Max),A,134.38
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.12
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,busbar,,L2 Current (Min),A,79.12
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,busbar,,L2 Current (Max),A,119.0
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,busbar,,L1 Current (Min),A,139.25
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,busbar,,L1 Current (Max),A,194.62
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.88
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T00:10:00.000+00:00,ambient,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97943
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97668
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98981
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,4,N Current (Min),A,30.88
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,4,N Current (Max),A,69.88
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,4,N Current (RMS),A,48.38
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,42.38
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,64.75
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.88
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,43.12
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,65.88
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,68.75
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,115.25
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,91.62
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.0
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.12
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.19
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93982
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96841
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91077
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,3,N Current (Min),A,5.25
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,3,N Current (Max),A,15.75
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,3,N Current (RMS),A,8.25
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9642
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93933
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98114
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,2,N Current (Min),A,36.0
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,2,N Current (Max),A,54.62
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,2,N Current (RMS),A,43.12
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,78.38
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,60.0
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,79.75
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98923
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96332
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98117
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,1,N Current (Min),A,18.25
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,1,N Current (Max),A,12.5
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.88
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,busbar,,N Current (Min),A,73.75
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,busbar,,N Current (Max),A,122.5
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,97.75
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,busbar,,L3 Current (Min),A,102.5
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,busbar,,L3 Current (Max),A,164.0
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.75
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,busbar,,L2 Current (Min),A,80.62
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,busbar,,L2 Current (Max),A,103.62
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.62
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,busbar,,L1 Current (Min),A,156.0
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,busbar,,L1 Current (Max),A,218.88
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.62
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,transformer,,Temperature,C,0.0
512429,Hodges Row Butetown,2024-01-30T00:00:00.000+00:00,ambient,,Temperature,C,0.0
